Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2021-12-27 13:30:00,7.93,7.186241626,294.89,88.6825,0
2021-12-27 13:45:00,8.79,7.169769108,308.11,2.12875,0
2021-12-27 14:00:00,8.34,7.153296589,262.07,110.45875,0
2021-12-27 14:15:00,1.61276733,7.027429656,274.78,121.51625,1
2021-12-27 14:30:00,8.32,6.901562723,295.51,104.64125,0
2021-12-27 14:45:00,8.52,6.775695789,310.05,105.285,0
2021-12-27 15:00:00,8.08,6.649828856,262.43,30.1275,0
2021-12-27 15:15:00,7.84,6.466096923,274.77,75.10125,0
2021-12-27 15:30:00,6.83,6.28236499,290.53,110.03625,0
2021-12-27 15:45:00,7.22,6.098633057,298.33,92.99875,0
2021-12-27 16:00:00,7.35,5.914901124,254.31,58.59875,0
2021-12-27 16:15:00,6.91,5.783965724,274.81,123.985,0
2021-12-27 16:30:00,6.39,5.653030323,281.47,91.84875,0
2021-12-27 16:45:00,7.06,5.522094923,298.33,38.5975,0
2021-12-27 17:00:00,6.48,5.391159522,256.18,98.74875,0
2021-12-27 17:15:00,5.81,5.307952187,266.56,4.80875,0
2021-12-27 17:30:00,6.23,5.224744852,285.72,38.94375,0
2021-12-27 17:45:00,5.3,5.141537517,294.62,54.40625,0
2021-12-27 18:00:00,5.55,5.058330182,259.55,50.23375,0
2021-12-27 18:15:00,5.58,4.997508576,270.14,123.4,0
2021-12-27 18:30:00,5.46,4.936686971,282.51,98.8325,0
2021-12-27 18:45:00,6.14,4.875865365,290.33,10.34125,0
2021-12-27 19:00:00,5.8,4.81504376,251.48,353.285,0
2021-12-27 19:15:00,4.95,4.74957606,255.01,303.6875,0
2021-12-27 19:30:00,7.63,4.684108359,263.71,257.09125,0
2021-12-27 19:45:00,7.49,4.618640659,264.54,304.815,0
2021-12-27 20:00:00,6.95,4.553172959,247.47,264.375,0
2021-12-27 20:15:00,7.18,4.476301208,256.2,307.8,0
2021-12-27 20:30:00,6.7,4.399429456,263,294.68125,0
2021-12-27 20:45:00,7.14,4.322557705,261.86,367.09875,0
2021-12-27 21:00:00,6.81,4.245685954,252.16,364.9775,0
2021-12-27 21:15:00,7.2,4.195423655,255.6,339.34125,0
2021-12-27 21:30:00,7.11,4.145161356,257.3,373.05625,0
2021-12-27 21:45:00,6.92,4.094899057,267.51,280.8125,0
2021-12-27 22:00:00,7.07,4.044636758,252.26,365.31125,0
2021-12-27 22:15:00,6.23,3.967765007,253.84,253.6875,0
2021-12-27 22:30:00,6.65,3.890893256,255.36,264.805,0
2021-12-27 22:45:00,5.86,3.814021505,262.98,255.4275,0
2021-12-27 23:00:00,5.81,3.737149753,250.92,270.045,0
2021-12-27 23:15:00,5.61,3.675483403,255.24,316.02625,0
2021-12-27 23:30:00,5.57,3.613817054,254.49,339.79625,0
2021-12-27 23:45:00,5.87,3.552150704,258.64,303.5575,0
2021-12-28 00:00:00,5.89,3.490484354,277.85,269.345,0
2021-12-28 00:15:00,5.56,3.408966508,314.2,257.6075,0
2021-12-28 00:30:00,5.19,3.327448661,337.79,338.50875,0
2021-12-28 00:45:00,4.89,3.245930815,357.99,306.035,0
2021-12-28 01:00:00,5,3.164412969,267.96,344.78625,0
2021-12-28 01:15:00,4.63,3.109082203,292.2,312.59125,0
2021-12-28 01:30:00,4.63,3.053751437,310.86,331.6025,0
2021-12-28 01:45:00,4.82,2.998420671,331.88,339.11375,0
2021-12-28 02:00:00,4.71,2.943089905,261.32,280.0175,0
2021-12-28 02:15:00,4.54,2.871286621,284.99,372.66875,0
2021-12-28 02:30:00,4.09,2.799483337,305.12,288.32125,0
2021-12-28 02:45:00,4.79,2.727680053,319.6,253.4675,0
2021-12-28 03:00:00,4.11,2.655876769,262.22,287.3125,0
2021-12-28 03:15:00,3.76,2.599278886,278.49,336.97875,0
2021-12-28 03:30:00,3.76,2.542681003,290.37,270.96375,0
2021-12-28 03:45:00,4.17,2.48608312,308.06,313.52875,0
2021-12-28 04:00:00,3.69,2.429485237,255.78,350.49875,0
2021-12-28 04:15:00,3.71,2.326004034,269.17,294.79875,0
2021-12-28 04:30:00,3.62,2.22252283,287.99,301.50375,0
2021-12-28 04:45:00,3.5,2.119041627,296.55,324.34,0
2021-12-28 05:00:00,3.29,2.015560423,258.74,284.79375,0
2021-12-28 05:15:00,3.19,2.02062889,271.95,360.28125,0
2021-12-28 05:30:00,3,2.025697357,283.66,291.0175,0
2021-12-28 05:45:00,3.01,1.992527226,348.1,354.5625,0
2021-12-28 06:00:00,2.93,1.997500256,270.57,282.97,0
2021-12-28 06:15:00,3.08,1.968490916,290.56,358.90875,0
2021-12-28 06:30:00,2.77,1.939481576,309.38,369.45125,0
2021-12-28 06:45:00,3.24,1.910472237,327.62,291.0625,0
2021-12-28 07:00:00,3.15,1.881462897,262.04,279.30875,0
2021-12-28 07:15:00,2.81,1.893066633,285.65,307.70375,0
2021-12-28 07:30:00,2.72,1.904670369,300.46,284.805,0
2021-12-28 07:45:00,3.03,1.916274105,313.86,291.51125,0
2021-12-28 08:00:00,2.88,1.927877841,274.59,1119.8575,0
2021-12-28 08:15:00,2.91,2.00537422,309.35,1122.83625,0
2021-12-28 08:30:00,5.71,2.082870599,336.69,1008.19625,0
2021-12-28 08:45:00,6.5,2.160366978,360.02,1039.80875,0
2021-12-28 09:00:00,5.79,2.237863357,273.22,1091.66,0
2021-12-28 09:15:00,5.97,2.421865456,296.39,1051.02625,0
2021-12-28 09:30:00,6.32,2.605867554,323.39,1033.845,0
2021-12-28 09:45:00,7.94,2.789869652,346.91,1014.44875,0
2021-12-28 10:00:00,7.95,2.973871751,269.94,1040.03625,0
2021-12-28 10:15:00,7.92,3.174865034,289.85,1037.18875,0
2021-12-28 10:30:00,8.21,3.375858317,314.57,1096.34375,0
2021-12-28 10:45:00,10.2,3.5768516,336.55,1124.81,0
2021-12-28 11:00:00,10.67,3.777844883,263.21,1054.67,0
2021-12-28 11:15:00,10.75,3.92869345,287.07,1027.6425,0
2021-12-28 11:30:00,10.28,4.079542017,305.15,1103.84875,0
2021-12-28 11:45:00,12.31,4.230390584,322.64,1078.3825,0
2021-12-28 12:00:00,12.64,4.381239151,262.25,1024.02875,0
2021-12-28 12:15:00,12.25,4.462879722,281.68,1114.54,0
2021-12-28 12:30:00,11.68,4.544520292,297.57,1068.3475,0
2021-12-28 12:45:00,14.37,4.626160863,317.79,1093.19125,0
2021-12-28 13:00:00,13.53,4.707801434,265.34,1071.4975,0
2021-12-28 13:15:00,13.4,4.726864714,283.37,1109.06625,0
2021-12-28 13:30:00,12.74,4.745927994,297.83,1036.24375,0
2021-12-28 13:45:00,14.73,4.764991275,315.79,1062.60875,0
2021-12-28 14:00:00,13.52,4.784054555,257.4,1044.06125,0
2021-12-28 14:15:00,13.16,4.697440955,280.23,1013.04375,0
2021-12-28 14:30:00,12.36,4.610827355,294.55,1032.73125,0
2021-12-28 14:45:00,13.56,4.524213754,306.68,1020.115,0
2021-12-28 15:00:00,12.75,4.437600154,261.11,1020.04,0
2021-12-28 15:15:00,11.89,4.279706462,271.97,1024.07125,0
2021-12-28 15:30:00,11.18,4.121812769,286.09,1116.97875,0
2021-12-28 15:45:00,11.94,3.963919077,302.3,1016.475,0
2021-12-28 16:00:00,11.85,3.806025384,256.38,1051.78125,0
2021-12-28 16:15:00,10.55,3.751736477,272.78,1107.2575,0
2021-12-28 16:30:00,10.22,3.69744757,284.56,1031.44625,0
2021-12-28 16:45:00,11.61,3.643158662,295.48,1071.02625,0
2021-12-28 17:00:00,10.48,3.588869755,259.71,1004.0475,0
2021-12-28 17:15:00,10.19,3.495625448,272.58,1029.00375,0
2021-12-28 17:30:00,9.33,3.402381142,284.72,1071.1425,0
2021-12-28 17:45:00,9.99,3.309136835,296.1,1018.27625,0
2021-12-28 18:00:00,9.69,3.215892529,257.91,1007.875,0
2021-12-28 18:15:00,8.91,3.16699107,270.21,1108.9625,0
2021-12-28 18:30:00,8.5,3.118089611,277.19,1118.87125,0
2021-12-28 18:45:00,9.74,3.069188153,287.77,1079.53,0
2021-12-28 19:00:00,9.34,3.020286694,248.61,299.405,0
2021-12-28 19:15:00,8.81,2.958538242,253.2,346.7475,0
2021-12-28 19:30:00,4.5,2.896789791,258.24,360.61625,0
2021-12-28 19:45:00,4.92,2.835041339,263.32,285.66,0
2021-12-28 20:00:00,4.85,2.773292887,249.42,358.6225,0
2021-12-28 20:15:00,4.3,2.687508125,257.88,260.76,0
2021-12-28 20:30:00,4.5,2.601723363,261.67,306.79625,0
2021-12-28 20:45:00,3.96,2.515938601,262.09,340.66375,0
2021-12-28 21:00:00,4.02,2.430153839,250.96,350.57375,0
2021-12-28 21:15:00,4.02,2.358044908,257.73,313.0125,0
2021-12-28 21:30:00,3.94,2.285935978,261.09,316.52875,0
2021-12-28 21:45:00,3.7,2.213827047,262.13,285.95,0
2021-12-28 22:00:00,3.56,2.141718117,249.44,330.2025,0
2021-12-28 22:15:00,3.31,2.068365929,256.45,308.96875,0
2021-12-28 22:30:00,3.37,1.995013741,256.82,281.035,0
2021-12-28 22:45:00,3.24,1.921661553,261.19,332.2975,0
2021-12-28 23:00:00,2.96,1.848309366,247.14,251.41875,0
2021-12-28 23:15:00,3.09,1.841678659,249.61,288.9725,0
2021-12-28 23:30:00,2.76,1.835047953,259.3,349.87,0
2021-12-28 23:45:00,2.93,1.828417247,262.82,310.64375,0
2021-12-29 00:00:00,3.11,1.821786541,140.09,367.39875,0
2021-12-29 00:15:00,2.91,1.792362782,153.84,321.365,0
2021-12-29 00:30:00,3.06,1.762939023,167.41,332.46875,0
2021-12-29 00:45:00,3.79,1.733515264,178.15,250.99375,0
2021-12-29 01:00:00,3.6,1.704091505,133.9,347.39875,0
2021-12-29 01:15:00,2.98,1.680884033,145.9,270.20875,0
2021-12-29 01:30:00,3.32,1.657676561,156.22,365.42625,0
2021-12-29 01:45:00,3.33,1.634469089,164.47,253.5175,0
2021-12-29 02:00:00,3.67,1.611261617,134.49,282.08,0
2021-12-29 02:15:00,2.94,1.593441594,143.39,277.885,0
2021-12-29 02:30:00,2.97,1.575621571,150.83,367.33125,0
2021-12-29 02:45:00,3.21,1.557801548,158.28,369.20125,0
2021-12-29 03:00:00,3.55,1.539981525,129.55,354.85875,0
2021-12-29 03:15:00,3.43,1.514701958,138.74,352.02875,0
2021-12-29 03:30:00,3.22,1.48942239,147.82,335.47375,0
2021-12-29 03:45:00,3.51,1.464142823,154.76,314.30375,0
2021-12-29 04:00:00,3.24,1.438863255,129.37,278.55,0
2021-12-29 04:15:00,3.01,1.447566057,135.36,274.21125,0
2021-12-29 04:30:00,2.78,1.456268859,141.88,349.31,0
2021-12-29 04:45:00,3.01,1.464971661,147.82,266.12625,0
2021-12-29 05:00:00,3.39,1.473674463,129.6,366.545,0
2021-12-29 05:15:00,2.9,1.519674987,134.87,261.16375,0
2021-12-29 05:30:00,3.47,1.565675512,139.68,268.17625,0
2021-12-29 05:45:00,3.47,1.604461287,176.45,309.38625,0
2021-12-29 06:00:00,3.13,1.650255888,133.63,336.2825,0
2021-12-29 06:15:00,3.23,1.691924849,145.97,367.7225,0
2021-12-29 06:30:00,3.36,1.73359381,154.08,273.4375,0
2021-12-29 06:45:00,4.18,1.775262772,163.95,300.965,0
2021-12-29 07:00:00,3.49,1.816931733,133.18,332.57,0
2021-12-29 07:15:00,3.64,1.854475054,139.86,278.87,0
2021-12-29 07:30:00,3.77,1.892018376,150.78,289.0525,0
2021-12-29 07:45:00,3.93,1.929561697,155.27,337.4525,0
2021-12-29 08:00:00,3.97,1.967105019,140.26,1026.14,0
2021-12-29 08:15:00,4.28,2.074784215,153.03,1000.10875,0
2021-12-29 08:30:00,9.26,2.182463412,167.67,1080.70875,0
2021-12-29 08:45:00,10.33,2.290142609,180.5,1117.8,0
2021-12-29 09:00:00,10.73,2.397821805,136.37,1026.9375,0
2021-12-29 09:15:00,10.93,2.562022266,150.78,1045.60375,0
2021-12-29 09:30:00,10.3,2.726222727,162.49,1062.25125,0
2021-12-29 09:45:00,13.78,2.890423188,173.92,1116.21625,0
2021-12-29 10:00:00,13.6,3.054623649,134.68,1123.37875,0
2021-12-29 10:15:00,14.12,3.227900517,144.66,1063.6725,0
2021-12-29 10:30:00,14.18,3.401177385,158.53,1014.2225,0
2021-12-29 10:45:00,17.49,3.574454254,166.8,1005.64625,0
2021-12-29 11:00:00,16.69,3.747731122,132.62,1087.42375,0
2021-12-29 11:15:00,16.07,3.893366204,144.3,1109.77625,0
2021-12-29 11:30:00,17.04,4.039001286,153.48,1025.4525,0
2021-12-29 11:45:00,21.51,4.184636368,162.28,1027.54875,0
2021-12-29 12:00:00,19.53,4.33027145,130.27,1113.685,0
2021-12-29 12:15:00,19.19,4.445789363,140.99,1109.80625,0
2021-12-29 12:30:00,20.08,4.561307275,148.85,1109.7775,0
2021-12-29 12:45:00,24.47,4.676825187,159.94,1033.44875,0
2021-12-29 13:00:00,23.51,4.792343099,132.67,1103.0975,0
2021-12-29 13:15:00,21.66,4.867842306,137.93,1088.27,0
2021-12-29 13:30:00,21.92,4.943341513,147.32,1020.56875,0
2021-12-29 13:45:00,25.53,5.01884072,155.51,1007.00375,0
2021-12-29 14:00:00,23.86,5.094339927,129.22,1035.17125,0
2021-12-29 14:15:00,22.48,5.088564031,137.16,1105.8525,0
2021-12-29 14:30:00,22.01,5.082788135,144.97,1083.93125,0
2021-12-29 14:45:00,26.83,5.07701224,152.2,1069.8825,0
2021-12-29 15:00:00,25.12,5.071236344,128.54,1018.9475,0
2021-12-29 15:15:00,23.35,4.949117408,138.1,1118.465,0
2021-12-29 15:30:00,21.17,4.826998473,142.49,1096.27625,0
2021-12-29 15:45:00,25.35,4.704879537,150.41,1045.69625,0
2021-12-29 16:00:00,22.96,4.582760601,130.86,1122.48875,0
2021-12-29 16:15:00,21.16,4.505198575,134.21,1070.62875,0
2021-12-29 16:30:00,21.07,4.427636548,142.96,1100.5225,0
2021-12-29 16:45:00,22.27,4.350074521,150.59,1011.615,0
2021-12-29 17:00:00,21.9,4.272512494,130.66,1057.98875,0
2021-12-29 17:15:00,19.34,4.247346092,136.92,1045.965,0
2021-12-29 17:30:00,19.1,4.22217969,143.28,1119.06375,0
2021-12-29 17:45:00,21.04,4.197013287,147.9,1031.245,0
2021-12-29 18:00:00,21.26,4.171846885,127.63,1109.285,0
2021-12-29 18:15:00,19.08,4.137604075,133.98,1078.37125,0
2021-12-29 18:30:00,19.54,4.103361266,138.62,1015.99125,0
2021-12-29 18:45:00,21.33,4.069118456,147.82,1009.3875,0
2021-12-29 19:00:00,19.39,4.034875646,124.86,353.435,0
2021-12-29 19:15:00,18.66,4.012184628,129.53,266.155,0
2021-12-29 19:30:00,8.79,3.98949361,130.3,347.39875,0
2021-12-29 19:45:00,8.23,3.966802591,134.42,325.38875,0
2021-12-29 20:00:00,9.27,3.944111573,125.29,316.7625,0
2021-12-29 20:15:00,8.85,3.915232095,128.55,289.14375,0
2021-12-29 20:30:00,8.52,3.886352617,130.6,363.21375,0
2021-12-29 20:45:00,8.36,3.857473138,133.99,355.23375,0
2021-12-29 21:00:00,9.29,3.82859366,123.38,306.2575,0
2021-12-29 21:15:00,8.94,3.750206506,129.13,368.475,0
2021-12-29 21:30:00,7.98,3.671819351,128.8,314.6975,0
2021-12-29 21:45:00,9.08,3.593432196,132.14,327.325,0
2021-12-29 22:00:00,7.93,3.515045042,126.07,290.16625,0
2021-12-29 22:15:00,7.98,3.481214796,126.42,340.94625,0
2021-12-29 22:30:00,7.29,3.44738455,130.59,302.56875,0
2021-12-29 22:45:00,8.1,3.413554305,131.66,312.91,0
2021-12-29 23:00:00,7.48,3.379724059,124.4,277.2475,0
2021-12-29 23:15:00,7.36,3.30092434,125.45,253.9575,0
2021-12-29 23:30:00,6.75,3.222124622,128.14,360.40375,0
2021-12-29 23:45:00,6.48,3.143324903,133.01,302.35125,0
2021-12-30 00:00:00,7.57,3.064525184,277.69,301.545,0
2021-12-30 00:15:00,6.65,2.990263669,308.63,285.3625,0
2021-12-30 00:30:00,6.33,2.916002154,332.32,326.18875,0
2021-12-30 00:45:00,4.4,2.841740639,355.3,363.03875,0
2021-12-30 01:00:00,4.34,2.767479124,273.48,345.81375,0
2021-12-30 01:15:00,4.32,2.761290665,290.5,307.62875,0
2021-12-30 01:30:00,4.11,2.755102205,317.01,290.2825,0
2021-12-30 01:45:00,4.32,2.748913746,330.15,356.2575,0
2021-12-30 02:00:00,4.14,2.742725286,265.54,259.07875,0
2021-12-30 02:15:00,4.31,2.732411187,284.96,271.54375,0
2021-12-30 02:30:00,3.81,2.722097087,304.6,333.2675,0
2021-12-30 02:45:00,4.13,2.711782988,313.39,339.66375,0
2021-12-30 03:00:00,4.33,2.701468889,258.37,299.42,0
2021-12-30 03:15:00,4.26,2.731586059,274.66,322.91125,0
2021-12-30 03:30:00,4.06,2.761703229,294.84,303.7825,0
2021-12-30 03:45:00,4.5,2.791820399,303.55,342.5675,0
2021-12-30 04:00:00,4.35,2.821937569,257.6,359.605,0
2021-12-30 04:15:00,4.47,2.819049621,270.21,326.13875,0
2021-12-30 04:30:00,4.5,2.816161673,287.37,314.9475,0
2021-12-30 04:45:00,4.61,2.813273725,298.44,275.215,0
2021-12-30 05:00:00,4.48,2.810385777,253.32,267.05875,0
2021-12-30 05:15:00,4.18,2.847929099,268.61,265.27125,0
2021-12-30 05:30:00,4.14,2.88547242,282.01,254.71625,0
2021-12-30 05:45:00,4.61,2.992060896,351.79,340.75125,0
2021-12-30 06:00:00,4.27,3.030491036,271.99,302.8625,0
2021-12-30 06:15:00,4.62,3.081168144,291.38,260.47,0
2021-12-30 06:30:00,4.44,3.131845251,306.88,354.895,0
2021-12-30 06:45:00,4.64,3.182522359,324.61,266.58875,0
2021-12-30 07:00:00,5.15,3.233199467,267.64,282.97375,0
2021-12-30 07:15:00,4.7,3.341732939,284.39,270.46125,0
2021-12-30 07:30:00,4.84,3.450266411,301.61,254.02625,0
2021-12-30 07:45:00,5.22,3.558799883,309.89,312.34875,0
2021-12-30 08:00:00,5.17,3.667333355,280.38,1092.81875,0
2021-12-30 08:15:00,5.68,3.936766644,308.08,1098.9875,0
2021-12-30 08:30:00,11.3,4.206199933,335.36,1098.65375,0
2021-12-30 08:45:00,12.91,4.475633222,360.08,1109.62375,0
2021-12-30 09:00:00,12.86,4.745066511,273.2,1041.99125,0
2021-12-30 09:15:00,12.99,5.01956751,296.57,1111.115,0
2021-12-30 09:30:00,12.62,5.29406851,326.46,1034.1525,0
2021-12-30 09:45:00,16.56,5.56856951,349.3,1033.78875,0
2021-12-30 10:00:00,15.69,5.843070509,270.21,1084.8275,0
2021-12-30 10:15:00,15.43,6.097722975,291,1117.89,0
2021-12-30 10:30:00,15.91,6.352375441,313.46,1083.115,0
2021-12-30 10:45:00,19.95,6.607027907,332.04,1025.3875,0
2021-12-30 11:00:00,19.31,6.861680373,267.91,1039.82,0
2021-12-30 11:15:00,18.35,7.067344968,290.05,1113.98625,0
2021-12-30 11:30:00,18.42,7.273009563,306.42,1083.5525,0
2021-12-30 11:45:00,22.78,7.478674158,324.24,1062.94875,0
2021-12-30 12:00:00,21.8,7.684338753,263.69,1086.975,0
2021-12-30 12:15:00,21.12,7.775135238,283.09,1063.04375,0
2021-12-30 12:30:00,20.95,7.865931722,303.34,1084.31625,0
2021-12-30 12:45:00,23.91,7.956728207,322.33,1050.21,0
2021-12-30 13:00:00,23.37,8.047524691,265.28,1062.01625,0
2021-12-30 13:15:00,22.02,8.083843285,279.68,1034.27625,0
2021-12-30 13:30:00,21.47,8.120161879,294.33,1089.61625,0
2021-12-30 13:45:00,24.03,8.156480473,313.15,1041.5425,0
2021-12-30 14:00:00,24.13,8.192799066,261.27,1114.40375,0
2021-12-30 14:15:00,22.52,8.093556397,277.96,1019.0275,0
2021-12-30 14:30:00,22.37,7.994313728,292.22,1040.1225,0
2021-12-30 14:45:00,23.44,7.895071059,307.71,1066.26125,0
2021-12-30 15:00:00,22.52,7.79582839,258.92,1047.37625,0
2021-12-30 15:15:00,21.72,7.604944618,278.16,1061.6125,0
2021-12-30 15:30:00,20.29,7.414060846,285.37,1018.28875,0
2021-12-30 15:45:00,22.29,7.223177074,298.45,1107.77,0
2021-12-30 16:00:00,20.16,7.032293302,258.76,1022.72375,0
2021-12-30 16:15:00,20.54,6.925871376,274.51,1112.015,0
2021-12-30 16:30:00,18.65,6.81944945,284.25,1062.82625,0
2021-12-30 16:45:00,21.3,6.713027524,294.82,1045.40375,0
2021-12-30 17:00:00,19.56,6.606605598,255.5,1124.21875,0
2021-12-30 17:15:00,18.69,6.545793069,271.41,1070.60375,0
2021-12-30 17:30:00,18.96,6.484980539,281.56,1116.0375,0
2021-12-30 17:45:00,19.98,6.42416801,294.95,1115.24125,0
2021-12-30 18:00:00,19.54,6.363355481,255.27,1100.03375,0
2021-12-30 18:15:00,18.95,6.331682289,265.54,1033.8825,0
2021-12-30 18:30:00,18.11,6.300009097,283.23,1105.2025,0
2021-12-30 18:45:00,19.02,6.268335904,291.48,1001.86,0
2021-12-30 19:00:00,19.28,6.236662712,251.66,287.03875,0
2021-12-30 19:15:00,17.2,6.176272492,259.31,367.02875,0
2021-12-30 19:30:00,9.21,6.115882272,263.09,282.46875,0
2021-12-30 19:45:00,10.58,6.055492052,263.31,315.15625,0
2021-12-30 20:00:00,9.35,5.995101832,251.54,266.7325,0
2021-12-30 20:15:00,9.6,5.940623942,256.92,261.805,0
2021-12-30 20:30:00,8.94,5.886146051,259.5,335.1075,0
2021-12-30 20:45:00,8.95,5.83166816,261.77,367.13125,0
2021-12-30 21:00:00,9.63,5.77719027,251.58,362.31875,0
2021-12-30 21:15:00,9.89,5.757764045,252.19,288.74625,0
2021-12-30 21:30:00,9.74,5.73833782,255.48,251.83625,0
2021-12-30 21:45:00,9.06,5.718911596,265,326.91875,0
2021-12-30 22:00:00,8.57,5.699485371,246.87,341.44375,0
2021-12-30 22:15:00,9.32,5.647119027,252.55,286.85625,0
2021-12-30 22:30:00,9.27,5.594752682,256.13,368.8625,0
2021-12-30 22:45:00,8.84,5.542386338,261.6,343.44375,0
2021-12-30 23:00:00,9.58,5.490019993,252.3,370.7925,0
2021-12-30 23:15:00,9.18,5.449478307,256.27,311.81,0
2021-12-30 23:30:00,9.31,5.408936621,257.71,266.6025,0
2021-12-30 23:45:00,8.76,5.368394935,262.8,283.76,0
2021-12-31 00:00:00,8.16,5.327853249,244.66,330.96125,0
2021-12-31 00:15:00,8.29,5.34347869,269.54,343.4125,0
2021-12-31 00:30:00,8.72,5.359104132,295.39,357.6875,0
2021-12-31 00:45:00,9.14,5.374729573,313.58,301.4825,0
2021-12-31 01:00:00,8.97,5.390355015,234.11,297.71875,0
2021-12-31 01:15:00,8.17,5.416538187,255.35,292.02625,0
2021-12-31 01:30:00,8.02,5.442721359,272.67,256.04875,0
2021-12-31 01:45:00,8.85,5.468904531,289.87,362.1525,0
2021-12-31 02:00:00,8.22,5.495087704,230.97,256.11,0
2021-12-31 02:15:00,9.13,5.438498267,249.01,252.34875,0
2021-12-31 02:30:00,7.86,5.38190883,264.51,353.8575,0
2021-12-31 02:45:00,8.32,5.325319393,276.91,353.26125,0
2021-12-31 03:00:00,9.09,5.268729956,232.02,355.86,0
2021-12-31 03:15:00,8.84,5.269574575,245.72,366.265,0
2021-12-31 03:30:00,8.67,5.270419193,256.38,337.46875,0
2021-12-31 03:45:00,9.45,5.271263812,266.4,343.5725,0
2021-12-31 04:00:00,8.92,5.27210843,226.25,331.3875,0
2021-12-31 04:15:00,8.82,5.272953049,237.95,293.5925,0
2021-12-31 04:30:00,8.55,5.273797667,249.52,295.38,0
2021-12-31 04:45:00,8.72,5.274642286,261.08,288.9675,0
2021-12-31 05:00:00,8.56,5.275486904,227.61,282.29,0
2021-12-31 05:15:00,8.35,5.269574575,236.86,355.74,0
2021-12-31 05:30:00,8.13,5.263662246,248.77,336.0225,0
2021-12-31 05:45:00,8.69,5.123815166,306.62,323.495,0
2021-12-31 06:00:00,7.98,5.118053447,232,262.685,0
2021-12-31 06:15:00,7.96,5.089244847,253.58,271.5125,0
2021-12-31 06:30:00,7.27,5.060436248,269.68,251.84375,0
2021-12-31 06:45:00,8.02,5.031627649,286.2,345.545,0
2021-12-31 07:00:00,7.54,5.002819049,232.25,321.6675,0
2021-12-31 07:15:00,8.26,5.029569891,245.84,288.78875,0
2021-12-31 07:30:00,7.89,5.056320734,262.54,296.8925,0
2021-12-31 07:45:00,8.22,5.083071576,277.04,285.32875,0
2021-12-31 08:00:00,8.16,5.109822418,244.74,1020.5125,0
2021-12-31 08:15:00,7.92,5.147273597,271.79,1078.8425,0
2021-12-31 08:30:00,14.69,5.184724776,290.95,1043.26,0
2021-12-31 08:45:00,16.7,5.222175956,315.93,1022.06375,0
2021-12-31 09:00:00,15.33,5.259627135,240.01,1113.27625,0
2021-12-31 09:15:00,14.68,5.353049307,262.83,1094.6175,0
2021-12-31 09:30:00,14.93,5.446471479,281.42,1029.80625,0
2021-12-31 09:45:00,18.07,5.539893651,301.28,1068.40375,0
2021-12-31 10:00:00,16.56,5.633315823,233.3,1032.78625,0
2021-12-31 10:15:00,16.48,5.724268687,254.2,1042.685,0
2021-12-31 10:30:00,15.7,5.81522155,278.52,1009.8025,0
2021-12-31 10:45:00,19,5.906174414,293.47,1076.69125,0
2021-12-31 11:00:00,17.81,5.997127277,234.79,1043.83,0
2021-12-31 11:15:00,17.73,6.07038343,253.99,1006.77875,0
2021-12-31 11:30:00,16.98,6.143639583,269.11,1025.95625,0
2021-12-31 11:45:00,19.47,6.216895735,287.58,1034.385,0
2021-12-31 12:00:00,18.92,6.290151888,230.12,1118.8,0
2021-12-31 12:15:00,18.49,6.355177012,249.12,1112.955,0
2021-12-31 12:30:00,18.83,6.420202136,265.64,1058.18375,0
2021-12-31 12:45:00,22.1,6.48522726,280.83,1115.915,0
2021-12-31 13:00:00,20.39,6.550252385,227.2,1033.82875,0
2021-12-31 13:15:00,20.23,6.514858963,246.55,1028.68375,0
2021-12-31 13:30:00,18.48,6.479465541,260.56,1053.45625,0
2021-12-31 13:45:00,21.1,6.444072119,272.36,1020.9875,0
2021-12-31 14:00:00,20.17,6.408678696,225.15,1018.7625,0
2021-12-31 14:15:00,18.8,6.313198767,241.33,1042.06125,0
2021-12-31 14:30:00,17.99,6.217718838,258.33,1063.82125,0
2021-12-31 14:45:00,20.42,6.122238909,268.55,1064.78375,0
2021-12-31 15:00:00,19.45,6.02675898,223.54,1068.065,0
2021-12-31 15:15:00,18.29,5.93704077,243.34,1090.47,0
2021-12-31 15:30:00,17.62,5.847322561,255.07,1103.20875,0
2021-12-31 15:45:00,19.93,5.757604352,262.73,1001.52875,0
2021-12-31 16:00:00,18.64,5.667886142,223.3,1031.44625,0
2021-12-31 16:15:00,16.67,5.577756382,238.95,1057.60375,0
2021-12-31 16:30:00,16.41,5.487626621,246.95,1044.04875,0
2021-12-31 16:45:00,18.31,5.39749686,261.49,1029.18625,0
2021-12-31 17:00:00,17.02,5.307367099,224.58,1033.22125,0
2021-12-31 17:15:00,16.2,5.209417862,233.07,1044.8475,0
2021-12-31 17:30:00,15.36,5.111468624,247.61,1063.79625,0
2021-12-31 17:45:00,16.82,5.013519386,258.7,1123.29375,0
2021-12-31 18:00:00,16.26,4.915570148,226.51,1076.60875,0
2021-12-31 18:15:00,15.98,4.85219123,231.87,1106.1525,0
2021-12-31 18:30:00,14.86,4.788812311,248.31,1032.185,0
2021-12-31 18:45:00,16.35,4.725433393,252.2,1006.59875,0
2021-12-31 19:00:00,15.12,4.662054474,220.88,367.7,0
2021-12-31 19:15:00,14.08,4.622957089,225.53,250.88,0
2021-12-31 19:30:00,7.99,4.583859705,225.47,366.8975,0
2021-12-31 19:45:00,7.18,4.54476232,233.64,316.4775,0
2021-12-31 20:00:00,8.24,4.505664935,218.92,309.5275,0
2021-12-31 20:15:00,7.69,4.472740822,223.03,281.58,0
2021-12-31 20:30:00,7.44,4.439816708,227.06,268.83,0
2021-12-31 20:45:00,7.31,4.406892595,234.56,355.70125,0
2021-12-31 21:00:00,7.08,4.373968481,217.96,362.895,0
2021-12-31 21:15:00,7.8,4.351333153,221.01,367.505,0
2021-12-31 21:30:00,7.71,4.328697825,224.67,258.71625,0
2021-12-31 21:45:00,7.97,4.306062497,228.64,312.69375,0
2021-12-31 22:00:00,6.85,4.283427169,220.1,318.81375,0
2021-12-31 22:15:00,7.28,4.259145635,221.23,269.94625,0
2021-12-31 22:30:00,7.23,4.234864101,225.84,301.1475,0
2021-12-31 22:45:00,6.83,4.210582568,228.23,334.025,0
2021-12-31 23:00:00,7.07,4.186301034,216.49,365.80875,0
2021-12-31 23:15:00,7.25,4.11839505,223.4,330.325,0
2021-12-31 23:30:00,7.39,4.050489066,222.75,335.955,0
2021-12-31 23:45:00,7.12,3.982583082,230.94,322.89875,0
2022-01-01 00:00:00,6.96,3.914677097,65.47,205.76875,0
2022-01-01 00:15:00,6.78,3.887926255,69.5,168.63625,0
2022-01-01 00:30:00,5.62,3.861175413,71.88,140.135,0
2022-01-01 00:45:00,8.82,3.834424571,76.15,160.555,0
2022-01-01 01:00:00,7.69,3.807673728,63.83,186.49375,0
2022-01-01 01:15:00,8,3.740590847,67.33,228.2675,0
2022-01-01 01:30:00,8.27,3.673507966,69.95,129.15875,0
2022-01-01 01:45:00,10.15,3.606425085,72.74,201.6475,0
2022-01-01 02:00:00,7.05,3.539342203,64.22,181.99,0
2022-01-01 02:15:00,8.59,3.486663622,65.09,158.23625,0
2022-01-01 02:30:00,7.81,3.43398504,68.94,247.3125,0
2022-01-01 02:45:00,7.64,3.381306458,70.7,169.32875,0
2022-01-01 03:00:00,9.74,3.328627877,62.94,139.2525,0
2022-01-01 03:15:00,7.35,3.253313967,65.17,158.81625,0
2022-01-01 03:30:00,6.41,3.178000057,67.88,218.4525,0
2022-01-01 03:45:00,7.13,3.102686148,69.63,235.02,0
2022-01-01 04:00:00,8.2,3.027372238,61.91,226.17125,0
2022-01-01 04:15:00,8.2,2.965639525,65.14,239.9225,0
2022-01-01 04:30:00,12.6808759,2.903906812,66.48,155.12375,1
2022-01-01 04:45:00,8.46,2.8421741,67.58,228.935,0
2022-01-01 05:00:00,6.19,2.780441387,62.06,150.005,0
2022-01-01 05:15:00,7.6,2.773856564,64.25,226.4825,0
2022-01-01 05:30:00,5.87,2.767271741,65.37,241.45375,0
2022-01-01 05:45:00,7.97,2.8303837,74.29,197.96375,0
2022-01-01 06:00:00,6.83,2.823632636,63.81,126.62125,0
2022-01-01 06:15:00,6.61,2.753590344,67.57,129.1425,0
2022-01-01 06:30:00,5.09,2.683548052,70.05,243.1775,0
2022-01-01 06:45:00,5.38,2.61350576,71.92,125.9225,0
2022-01-01 07:00:00,7.22,2.543463468,62.67,239.84,0
2022-01-01 07:15:00,4.83,2.508442322,66.03,182.4925,0
2022-01-01 07:30:00,6.66,2.473421176,68.51,160.3775,0
2022-01-01 07:45:00,6.05,2.43840003,70.24,246.48125,0
2022-01-01 08:00:00,5.37,2.403378884,64.2,541.7025,0
2022-01-01 08:15:00,6.89,2.472577293,68.77,608.235,0
2022-01-01 08:30:00,12.28,2.541775702,72.5,561.0625,0
2022-01-01 08:45:00,14.9,2.610974111,76.02,539.90625,0
2022-01-01 09:00:00,13.53,2.68017252,64.42,611.35,0
2022-01-01 09:15:00,13.1,2.796628379,68.55,548.1025,0
2022-01-01 09:30:00,14.49,2.913084237,70.89,578.22625,0
2022-01-01 09:45:00,15.79,3.029540096,74.25,555.365,0
2022-01-01 10:00:00,18.13684617,3.145995955,65.07,608.44,1
2022-01-01 10:15:00,22.18267074,3.321523626,66.67,549.86875,1
2022-01-01 10:30:00,34.29628506,3.497051298,69.68,597.815,1
2022-01-01 10:45:00,35.01140724,3.672578969,72.8,558.0025,1
2022-01-01 11:00:00,30.63973902,3.84810664,63.67,559.46875,1
2022-01-01 11:15:00,19.8479008,3.941355716,65.99,522.71625,1
2022-01-01 11:30:00,47.55523588,4.034604791,68.63,620.44875,1
2022-01-01 11:45:00,24.58690258,4.127853867,71.14,502.4875,1
2022-01-01 12:00:00,26.08161318,4.221102942,64,617.11625,1
2022-01-01 12:15:00,51.78109056,4.268782333,66.39,504.73,1
2022-01-01 12:30:00,36.14055408,4.316461725,68.65,507.48,1
2022-01-01 12:45:00,23.27147558,4.364141116,69.89,557.3875,1
2022-01-01 13:00:00,56.14396088,4.411820508,62.99,506.78375,1
2022-01-01 13:15:00,57.5002626,4.422790987,65.9,524.985,1
2022-01-01 13:30:00,42.43548666,4.433761467,66.92,574.11625,1
2022-01-01 13:45:00,22.98,4.444731946,69.05,559.08125,0
2022-01-01 14:00:00,23.86,4.455702426,64.01,514.66625,0
2022-01-01 14:15:00,22.86,4.398740321,65.4,591.5675,0
2022-01-01 14:30:00,20.6,4.341778216,67.73,539.745,0
2022-01-01 14:45:00,24.17,4.284816111,69.69,502.6675,0
2022-01-01 15:00:00,21.77,4.227854006,62.27,571.86,0
2022-01-01 15:15:00,19.67,4.152748416,64.74,605.1475,0
2022-01-01 15:30:00,20.91,4.077642826,65.77,542.48875,0
2022-01-01 15:45:00,23.56,4.002537236,68.81,580.97875,0
2022-01-01 16:00:00,20.49,3.927431646,62.21,610.1,0
2022-01-01 16:15:00,21.17,3.89536409,63.51,505.905,0
2022-01-01 16:30:00,21.06,3.863296535,65.57,608.51375,0
2022-01-01 16:45:00,19.48,3.83122898,67.52,619.1875,0
2022-01-01 17:00:00,22.07,3.799161424,63.27,622.44,0
2022-01-01 17:15:00,21.6,3.762874454,63.83,622.93125,0
2022-01-01 17:30:00,20.96,3.726587483,65.53,510.71375,0
2022-01-01 17:45:00,21.91,3.690300513,66.47,533.0175,0
2022-01-01 18:00:00,18.35,3.654013542,62.15,620.8225,0
2022-01-01 18:15:00,18.38,3.614772981,63.49,597.37625,0
2022-01-01 18:30:00,20.33,3.57553242,66.18,540.85375,0
2022-01-01 18:45:00,20.6,3.536291859,66.05,610.68875,0
2022-01-01 19:00:00,18.46,3.497051298,62.13,223.69125,0
2022-01-01 19:15:00,19.52,3.468359275,62.01,204.75625,0
2022-01-01 19:30:00,9.32,3.439667251,62.7,206.01625,0
2022-01-01 19:45:00,9.08,3.410975228,63.6,208.545,0
2022-01-01 20:00:00,9.06,3.382283205,61.36,248.57,0
2022-01-01 20:15:00,9.08,3.410553287,62.11,129.07125,0
2022-01-01 20:30:00,10.13,3.438823368,63.21,227.905,0
2022-01-01 20:45:00,7.11,3.46709345,63.11,197.20125,0
2022-01-01 21:00:00,9.88,3.495363532,61.72,161.37125,0
2022-01-01 21:15:00,8.99,3.521945847,61.56,188.27625,0
2022-01-01 21:30:00,8.06,3.548528163,63.18,188.0175,0
2022-01-01 21:45:00,9.01,3.575110479,62.83,138.94625,0
2022-01-01 22:00:00,9.09,3.601692794,62.28,230.95375,0
2022-01-01 22:15:00,7.59,3.624899578,62,183.4775,0
2022-01-01 22:30:00,10.33,3.648106361,62.42,186.8075,0
2022-01-01 22:45:00,9.07,3.671313145,62.93,249.27,0
2022-01-01 23:00:00,9.25,3.694519928,62.01,220.4075,0
2022-01-01 23:15:00,11.11,3.717726712,61.9,237.035,0
2022-01-01 23:30:00,10.27,3.740933495,62.72,227.1375,0
2022-01-01 23:45:00,10.94,3.764140278,63.43,139.4625,0
2022-01-02 00:00:00,10.73,3.787347062,66.27,144.51375,0
2022-01-02 00:15:00,8.03,3.809288021,69.92,199.99875,0
2022-01-02 00:30:00,8.19,3.83122898,72.84,203.05375,0
2022-01-02 00:45:00,9.66,3.853169939,74.67,129.5725,0
2022-01-02 01:00:00,9.5,3.875110898,64.94,166.8575,0
2022-01-02 01:15:00,7.34,3.874688956,67.16,192.645,0
2022-01-02 01:30:00,8.23,3.874267015,70.32,220.2775,0
2022-01-02 01:45:00,9.63,3.873845073,72.84,133.20375,0
2022-01-02 02:00:00,10.26,3.873423132,64.05,128.81625,0
2022-01-02 02:15:00,7.55,3.852747997,66.21,147.125,0
2022-01-02 02:30:00,7.25,3.832072863,68.18,242.20875,0
2022-01-02 02:45:00,8.25,3.811397728,69.12,247.495,0
2022-01-02 03:00:00,10.76,3.790722594,63.58,198.09875,0
2022-01-02 03:15:00,10.71,3.798317541,65.75,202.03875,0
2022-01-02 03:30:00,9.28,3.805912489,66.35,174.52625,0
2022-01-02 03:45:00,9.88,3.813507436,67.92,229.27,0
2022-01-02 04:00:00,8.88,3.821102383,62.5,224.44875,0
2022-01-02 04:15:00,10.48,3.837558103,65.15,137.8575,0
2022-01-02 04:30:00,10.2,3.854013822,66.15,146.7825,0
2022-01-02 04:45:00,8.14,3.870469541,66.9,243.445,0
2022-01-02 05:00:00,8.27,3.88692526,62.33,242.0975,0
2022-01-02 05:15:00,11.12,3.913929517,63.51,188.26125,0
2022-01-02 05:30:00,11.04,3.940933774,65.83,212.86875,0
2022-01-02 05:45:00,9.6,3.925457358,74.04,209.7225,0
2022-01-02 06:00:00,10.56,3.952172508,64.49,162.01375,0
2022-01-02 06:15:00,9.86,3.994749779,66.97,159.4775,0
2022-01-02 06:30:00,8.42,4.037327049,68.81,201.075,0
2022-01-02 06:45:00,9.08,4.079904319,71.63,191.4125,0
2022-01-02 07:00:00,10.27,4.12248159,63.88,209.1775,0
2022-01-02 07:15:00,9.88,4.144605073,65.79,127.72125,0
2022-01-02 07:30:00,10.24,4.166728557,68.55,203.24625,0
2022-01-02 07:45:00,8.36,4.188852041,70.15,152.095,0
2022-01-02 08:00:00,10.69,4.210975524,64.47,547.31375,0
2022-01-02 08:15:00,8.99,4.297382338,69.25,558.7975,0
2022-01-02 08:30:00,21.38,4.383789151,71.72,539.9275,0
2022-01-02 08:45:00,23.75,4.470195964,75.12,577.10875,0
2022-01-02 09:00:00,22.23,4.556602778,64.31,586.3625,0
2022-01-02 09:15:00,23.47,4.700196709,68.43,586.20875,0
2022-01-02 09:30:00,23.56,4.843790641,70.57,503.56375,0
2022-01-02 09:45:00,27.54,4.987384572,73.64,521.15125,0
2022-01-02 10:00:00,23.84,5.130978504,64.95,562.45125,0
2022-01-02 10:15:00,24.59,5.276242132,66.93,544.05625,0
2022-01-02 10:30:00,25.96,5.42150576,70.11,567.06125,0
2022-01-02 10:45:00,28.72,5.566769389,72.24,583.81125,0
2022-01-02 11:00:00,29.74,5.712033017,63.96,543.64125,0
2022-01-02 11:15:00,29.98,5.83308604,65.59,563.0325,0
2022-01-02 11:30:00,28.22,5.954139064,68.94,608.78125,0
2022-01-02 11:45:00,32.68,6.075192088,71.98,565.9025,0
2022-01-02 12:00:00,34.81,6.196245111,63,520.645,0
2022-01-02 12:15:00,31.9,6.267207229,66.64,561.095,0
2022-01-02 12:30:00,29.17,6.338169346,68.92,613.79125,0
2022-01-02 12:45:00,34.87,6.409131463,69.37,516.61125,0
2022-01-02 13:00:00,36.26,6.48009358,64.03,588.3875,0
2022-01-02 13:15:00,30.74,6.474249641,64.51,595.57875,0
2022-01-02 13:30:00,33.92,6.468405702,68.34,534.0475,0
2022-01-02 13:45:00,36.55,6.462561763,69.66,577.89,0
2022-01-02 14:00:00,33.2,6.456717824,63.57,622.81375,0
2022-01-02 14:15:00,33.58,6.410383736,64.45,568.415,0
2022-01-02 14:30:00,34.88,6.364049647,66.94,587.3875,0
2022-01-02 14:45:00,34.65,6.317715559,68.22,605.59125,0
2022-01-02 15:00:00,34.93,6.271381471,63.45,511.33875,0
2022-01-02 15:15:00,34.02,6.131126933,64.31,542.24375,0
2022-01-02 15:30:00,28.66,5.990872395,66.86,510.23875,0
2022-01-02 15:45:00,31.04,5.850617858,67.34,604.975,0
2022-01-02 16:00:00,28.57,5.71036332,62.45,511.80625,0
2022-01-02 16:15:00,31.17,5.617695143,64.06,613.13375,0
2022-01-02 16:30:00,26.65,5.525026967,65.3,545.57375,0
2022-01-02 16:45:00,32.25,5.43235879,68.23,591.26625,0
2022-01-02 17:00:00,28.22,5.339690613,63.61,562.9225,0
2022-01-02 17:15:00,29.39,5.304209555,65.04,547.20125,0
2022-01-02 17:30:00,27.06,5.268728496,65.76,590.28375,0
2022-01-02 17:45:00,27.81,5.233247437,66.88,563.0275,0
2022-01-02 18:00:00,28.83,5.197766379,62.89,589.99,0
2022-01-02 18:15:00,27.54,5.213211075,64.42,606.7725,0
2022-01-02 18:30:00,28.28,5.228655771,64.62,508.64625,0
2022-01-02 18:45:00,30.54,5.244100467,66.76,623.165,0
2022-01-02 19:00:00,26.02,5.259545163,61.53,134.2025,0
2022-01-02 19:15:00,30.61,5.254536072,63.4,224.33875,0
2022-01-02 19:30:00,10.56,5.249526982,63.23,164.90375,0
2022-01-02 19:45:00,14.84,5.244517891,64.01,170.0125,0
2022-01-02 20:00:00,12.08,5.239508801,61.26,125.19875,0
2022-01-02 20:15:00,12.34,5.271233041,61.97,160.56125,0
2022-01-02 20:30:00,10.45,5.302957282,62.69,144.58375,0
2022-01-02 20:45:00,12.31,5.334681523,63.17,200.17875,0
2022-01-02 21:00:00,11.6,5.366405763,60.68,130.565,0
2022-01-02 21:15:00,13.95,5.3601444,62.88,163.9125,0
2022-01-02 21:30:00,10.91,5.353883037,63.03,222.71,0
2022-01-02 21:45:00,12.61,5.347621673,64.4,245.695,0
2022-01-02 22:00:00,14.82,5.34136031,60.93,232.28375,0
2022-01-02 22:15:00,15.83,5.374754248,61.26,140.89625,0
2022-01-02 22:30:00,15.12,5.408148185,63.66,158.21375,0
2022-01-02 22:45:00,11.71,5.441542123,64.32,154.53875,0
2022-01-02 23:00:00,12.5,5.47493606,61.7,220.25875,0
2022-01-02 23:15:00,12.15,5.498311817,62.12,209.0575,0
2022-01-02 23:30:00,14.97,5.521687573,63.52,147.825,0
2022-01-02 23:45:00,14.91,5.545063329,63.52,167.21875,0
2022-01-03 00:00:00,12.18,5.568439085,278.4,308.2875,0
2022-01-03 00:15:00,12.9,5.567604237,308.05,309.5,0
2022-01-03 00:30:00,19.1,5.566769389,336.11,291.13125,0
2022-01-03 00:45:00,8.66,5.56593454,357.08,277.97125,0
2022-01-03 01:00:00,8.2,5.565099692,267.72,336.40625,0
2022-01-03 01:15:00,7.89,5.614773174,294.2,296.00125,0
2022-01-03 01:30:00,8.28,5.664446656,314.1,272.60625,0
2022-01-03 01:45:00,8.81,5.714120138,330.89,326.23625,0
2022-01-03 02:00:00,8.4,5.76379362,266.65,304.76125,0
2022-01-03 02:15:00,8.76,5.773811801,284.68,267.31625,0
2022-01-03 02:30:00,8.45,5.783829983,299.95,251.29375,0
2022-01-03 02:45:00,8.69,5.793848164,318.59,367.33625,0
2022-01-03 03:00:00,8.36,5.803866345,260.42,275.91375,0
2022-01-03 03:15:00,9.31,5.721633774,274.68,263.865,0
2022-01-03 03:30:00,8.22,5.639401203,294.05,347.73375,0
2022-01-03 03:45:00,8.48,5.557168631,306.49,357.76875,0
2022-01-03 04:00:00,9.08,5.47493606,262.55,300.02,0
2022-01-03 04:15:00,8.84,5.463665606,271.01,315.22125,0
2022-01-03 04:30:00,8.14,5.452395152,285.99,270.86,0
2022-01-03 04:45:00,8.75,5.441124699,297.83,294.7775,0
2022-01-03 05:00:00,8.19,5.429854245,253.88,343.055,0
2022-01-03 05:15:00,8.25,5.400634549,269.36,257.53375,0
2022-01-03 05:30:00,8.52,5.371414854,277.3,365.115,0
2022-01-03 05:45:00,8.83,5.258957161,349.93,342.64875,0
2022-01-03 06:00:00,8.04,5.230192745,269.3,255.3625,0
2022-01-03 06:15:00,7.97,5.178005875,288.75,324.28375,0
2022-01-03 06:30:00,7.07,5.125819005,309.05,272.6825,0
2022-01-03 06:45:00,8.2,5.073632135,327.68,282.52,0
2022-01-03 07:00:00,7.49,5.021445266,263.67,333.06375,0
2022-01-03 07:15:00,7.31,4.9409049,282.34,328.48875,0
2022-01-03 07:30:00,7.45,4.860364534,299.36,323.76625,0
2022-01-03 07:45:00,7.89,4.779824168,310.39,336.0625,0
2022-01-03 08:00:00,7.52,4.699283802,274.96,73.9275,0
2022-01-03 08:15:00,7.36,4.687367115,309.68,83.84875,0
2022-01-03 08:30:00,5.27,4.675450428,335.65,12.97875,0
2022-01-03 08:45:00,5.4,4.663533741,362.94,86.73125,0
2022-01-03 09:00:00,4.79,4.651617055,272.21,88.32875,0
2022-01-03 09:15:00,5.29,4.725993617,302,77.15,0
2022-01-03 09:30:00,5.32,4.80037018,327.62,88.91375,0
2022-01-03 09:45:00,5.49,4.874746742,344.22,98.525,0
2022-01-03 10:00:00,5.61,4.949123304,269.68,120.16,0
2022-01-03 10:15:00,5.7,5.031307351,295.25,4.91375,0
2022-01-03 10:30:00,5.9,5.113491398,315.63,64.56625,0
2022-01-03 10:45:00,5.16,5.195675445,336.2,21.15625,0
2022-01-03 11:00:00,5.76,5.277859492,269.22,84.68375,0
2022-01-03 11:15:00,5.44,5.367029183,288.6,80.015,0
2022-01-03 11:30:00,6.06,5.456198874,305.26,118.215,0
2022-01-03 11:45:00,6.26,5.545368565,323.03,3.07625,0
2022-01-03 12:00:00,6.68,5.634538256,266.65,7.46625,0
2022-01-03 12:15:00,5.64,5.686725125,286.8,79.84,0
2022-01-03 12:30:00,5.76,5.738911995,297.94,120.61875,0
2022-01-03 12:45:00,6.59,5.791098865,321.81,118.39875,0
2022-01-03 13:00:00,7.02,5.843285735,261.04,106.97875,0
2022-01-03 13:15:00,7,5.876159353,281.9,28.18125,0
2022-01-03 13:30:00,6.86,5.909032972,294.03,3.85875,0
2022-01-03 13:45:00,6.24,5.941906591,312.09,85.38875,0
2022-01-03 14:00:00,5.99,5.97478021,263.16,75.0025,0
2022-01-03 14:15:00,6.86,5.971492848,274.56,5.955,0
2022-01-03 14:30:00,6.7,5.968205486,292.84,115.0325,0
2022-01-03 14:45:00,6.04,5.964918124,310,80.59625,0
2022-01-03 15:00:00,7.23,5.961630762,262.21,6.82,0
2022-01-03 15:15:00,6.79,5.902458248,277.93,6.18625,0
2022-01-03 15:30:00,5.99,5.843285735,290.6,2.805,0
2022-01-03 15:45:00,5.95,5.784113221,305.92,4.9175,0
2022-01-03 16:00:00,5.85,5.724940707,259.96,93.15125,0
2022-01-03 16:15:00,5.79,5.620977888,275.74,24.7375,0
2022-01-03 16:30:00,6.49,5.517015068,287.24,75.97125,0
2022-01-03 16:45:00,5.82,5.413052249,297.55,39.625,0
2022-01-03 17:00:00,6.18,5.30908943,259.74,100.79125,0
2022-01-03 17:15:00,5.73,5.27457213,268.64,61.47,0
2022-01-03 17:30:00,6.19,5.24005483,279.13,119.05625,0
2022-01-03 17:45:00,5.89,5.205537531,294.53,76.57375,0
2022-01-03 18:00:00,6.37,5.171020231,253.97,5.75625,0
2022-01-03 18:15:00,5.91,5.09910919,268.87,31.7075,0
2022-01-03 18:30:00,5.2,5.027198149,278.83,120.3425,0
2022-01-03 18:45:00,5.36,4.955287108,289.31,21.10625,0
2022-01-03 19:00:00,6.08,4.883376067,246.24,291.925,0
2022-01-03 19:15:00,5.1,4.786398892,252.17,298.40125,0
2022-01-03 19:30:00,7.19,4.689421716,257.78,267.65125,0
2022-01-03 19:45:00,7.51,4.592444541,264.32,309.29875,0
2022-01-03 20:00:00,7.01,4.495467365,246.09,301.96875,0
2022-01-03 20:15:00,7.17,4.399722951,253.46,250.855,0
2022-01-03 20:30:00,6.9,4.303978536,261.07,263.45375,0
2022-01-03 20:45:00,6.5,4.208234122,265.1,348.015,0
2022-01-03 21:00:00,6.38,4.112489707,252.22,338.99125,0
2022-01-03 21:15:00,6.88,4.098518419,251.5,374.45125,0
2022-01-03 21:30:00,6.74,4.084547131,260.09,345.3725,0
2022-01-03 21:45:00,7.12,4.070575843,260.46,288.50875,0
2022-01-03 22:00:00,6.88,4.056604555,247.29,288.36,0
2022-01-03 22:15:00,6.3,4.022087255,256.4,352.71375,0
2022-01-03 22:30:00,6.26,3.987569956,262.17,292.6275,0
2022-01-03 22:45:00,6.85,3.953052656,261.44,365.545,0
2022-01-03 23:00:00,6.22,3.918535356,248.06,270.15625,0
2022-01-03 23:15:00,6.67,3.92428824,250.58,261.9175,0
2022-01-03 23:30:00,5.98,3.930041123,258.28,345.785,0
2022-01-03 23:45:00,6.04,3.935794006,263.29,291.70375,0
2022-01-04 00:00:00,6.66,3.941546889,278.2,372.31,0
2022-01-04 00:15:00,6.17,3.948532533,311,309.7025,0
2022-01-04 00:30:00,6.76,3.955518177,338.46,333.28625,0
2022-01-04 00:45:00,6.19,3.962503821,357.26,276.7325,0
2022-01-04 01:00:00,6.12,3.969489465,272.01,279.67625,0
2022-01-04 01:15:00,5.6,3.981406152,292.08,288.19,0
2022-01-04 01:30:00,5.55,3.993322839,311.56,306.94375,0
2022-01-04 01:45:00,6.12,4.005239526,336.08,357.4025,0
2022-01-04 02:00:00,6.13,4.017156213,261.99,283.85125,0
2022-01-04 02:15:00,6.34,4.027018298,284.49,367.5825,0
2022-01-04 02:30:00,5.75,4.036880384,297.8,347.79875,0
2022-01-04 02:45:00,6.88,4.046742469,315.23,300.2775,0
2022-01-04 03:00:00,6.53,4.056604555,260.11,301.0275,0
2022-01-04 03:15:00,6.09,4.034825783,274.62,355.4875,0
2022-01-04 03:30:00,5.98,4.01304701,290.09,336.45,0
2022-01-04 03:45:00,6.78,3.991268238,307.95,349.935,0
2022-01-04 04:00:00,6.44,3.969489465,256.71,266.18375,0
2022-01-04 04:15:00,6.41,3.989213637,270.84,349.715,0
2022-01-04 04:30:00,5.74,4.008937808,283.75,303.6075,0
2022-01-04 04:45:00,6.77,4.028661979,296.91,303.03875,0
2022-01-04 05:00:00,6.29,4.04838615,258.44,274.85875,0
2022-01-04 05:15:00,6.2,4.033593022,272.45,257.8175,0
2022-01-04 05:30:00,5.91,4.018799893,278.16,251.38875,0
2022-01-04 05:45:00,6.45,4.078743406,354.29,300.725,0
2022-01-04 06:00:00,6.42,4.063674157,271.17,285.22,0
2022-01-04 06:15:00,5.93,4.090045343,293.32,354.83125,0
2022-01-04 06:30:00,5.76,4.116416529,309.39,336.19875,0
2022-01-04 06:45:00,6.84,4.142787715,332.18,281.0875,0
2022-01-04 07:00:00,6.55,4.1691589,262.36,288.61,0
2022-01-04 07:15:00,6.11,4.226087175,279.94,354.06,0
2022-01-04 07:30:00,6.08,4.283015449,300.85,274.855,0
2022-01-04 07:45:00,7.22,4.339943723,316.15,255.5775,0
2022-01-04 08:00:00,6.5,4.396871997,277.3,1050.535,0
2022-01-04 08:15:00,6.3,4.463009257,307.88,1116.57,0
2022-01-04 08:30:00,11.99,4.529146516,337.97,1071.3125,0
2022-01-04 08:45:00,13.77,4.595283776,359.15,1052.0275,0
2022-01-04 09:00:00,12.71,4.661421036,269.54,1097.89625,0
2022-01-04 09:15:00,12.11,4.779882077,301.84,1062.99125,0
2022-01-04 09:30:00,12.24,4.898343118,323.12,1085.7225,0
2022-01-04 09:45:00,14.77,5.016804159,349.99,1024.235,0
2022-01-04 10:00:00,14.23,5.1352652,268.91,1050.10625,0
2022-01-04 10:15:00,13.48,5.282190378,288.91,1124.345,0
2022-01-04 10:30:00,13.39,5.429115556,311.83,1023.865,0
2022-01-04 10:45:00,17.06,5.576040734,334.88,1117.41625,0
2022-01-04 11:00:00,15.7,5.722965912,269.63,1103.14875,0
2022-01-04 11:15:00,16.27,5.908401393,289.63,1046.91875,0
2022-01-04 11:30:00,15.91,6.093836875,303.32,1016.11875,0
2022-01-04 11:45:00,18.25,6.279272356,324.58,1042.47375,0
2022-01-04 12:00:00,17.57,6.464707837,267.16,1003.865,0
2022-01-04 12:15:00,17.75,6.5865176,284.29,1016.19125,0
2022-01-04 12:30:00,16.94,6.708327363,300.83,1028.3775,0
2022-01-04 12:45:00,19.67,6.830137126,314.45,1006.1375,0
2022-01-04 13:00:00,19.39,6.951946889,264.39,1086.6875,0
2022-01-04 13:15:00,18.53,6.927250065,278.6,1092.065,0
2022-01-04 13:30:00,18.87,6.90255324,292.92,1082.65625,0
2022-01-04 13:45:00,21.15,6.877856415,313.3,1111.57375,0
2022-01-04 14:00:00,20.22,6.85315959,257.74,1093.44625,0
2022-01-04 14:15:00,19.77,6.801672989,277.48,1037.5275,0
2022-01-04 14:30:00,18.62,6.750186388,293.98,1071.005,0
2022-01-04 14:45:00,20.28,6.698699787,307.2,1036.15125,0
2022-01-04 15:00:00,19.55,6.647213187,257.46,1006.39125,0
2022-01-04 15:15:00,18.12,6.490241842,276.92,1005.98625,0
2022-01-04 15:30:00,16.92,6.333270498,290.26,1117.42125,0
2022-01-04 15:45:00,18.47,6.176299154,305.78,1061.925,0
2022-01-04 16:00:00,18.39,6.01932781,260.91,1055.7425,0
2022-01-04 16:15:00,16.95,5.941470023,275.89,1029.68625,0
2022-01-04 16:30:00,16.11,5.863612237,284.78,1015.92625,0
2022-01-04 16:45:00,17.32,5.78575445,299.76,1106.6575,0
2022-01-04 17:00:00,16.34,5.707896663,256.97,1084.84625,0
2022-01-04 17:15:00,16.73,5.649712618,267.52,1046.40875,0
2022-01-04 17:30:00,15.81,5.591528573,280,1074.8975,0
2022-01-04 17:45:00,16.88,5.533344529,292.84,1020.23875,0
2022-01-04 18:00:00,16.56,5.475160484,256.72,1069.35875,0
2022-01-04 18:15:00,15.35,5.404000141,269.27,1092.415,0
2022-01-04 18:30:00,15.16,5.332839798,280.72,1073.3025,0
2022-01-04 18:45:00,16.58,5.261679456,291.07,1080.095,0
2022-01-04 19:00:00,15.65,5.190519113,251.2,335.69625,0
2022-01-04 19:15:00,15.16,5.154520351,256.62,317.2125,0
2022-01-04 19:30:00,8.13,5.11852159,257.39,297.47625,0
2022-01-04 19:45:00,8.36,5.082522828,269.54,253.49875,0
2022-01-04 20:00:00,8.03,5.046524067,246.26,322.17,0
2022-01-04 20:15:00,7.54,4.986665661,253.72,335.535,0
2022-01-04 20:30:00,7.96,4.926807255,256.38,309.80375,0
2022-01-04 20:45:00,8.29,4.866948849,262.87,340.12125,0
2022-01-04 21:00:00,7.84,4.807090443,252.95,296.72125,0
2022-01-04 21:15:00,8.01,4.766905779,253.96,316.88375,0
2022-01-04 21:30:00,7.45,4.726721115,262.92,267.92375,0
2022-01-04 21:45:00,7.71,4.686536451,260.6,305.03375,0
2022-01-04 22:00:00,7.17,4.646351787,252.33,275.16375,0
2022-01-04 22:15:00,7.35,4.63546844,256.52,278.59375,0
2022-01-04 22:30:00,7.1,4.624585094,258.95,301.16125,0
2022-01-04 22:45:00,7.18,4.613701747,264.66,340.3975,0
2022-01-04 23:00:00,7.34,4.6028184,245.32,306.9225,0
2022-01-04 23:15:00,7.64,4.581470298,255.13,259.64875,0
2022-01-04 23:30:00,7.26,4.560122195,258.54,278.57125,0
2022-01-04 23:45:00,6.99,4.538774092,260.51,347.80875,0
2022-01-05 00:00:00,7.04,4.517425989,141.36,310.88,0
2022-01-05 00:15:00,7.55,4.472218242,156.04,338.38,0
2022-01-05 00:30:00,7.16,4.427010495,170.07,256.72375,0
2022-01-05 00:45:00,9.69,4.381802748,179.42,283.2975,0
2022-01-05 01:00:00,7.99,4.336595001,135.01,330.2225,0
2022-01-05 01:15:00,7.96,4.310642405,146.46,366.1375,0
2022-01-05 01:30:00,8.28,4.28468981,156.83,309.5175,0
2022-01-05 01:45:00,10.08,4.258737214,167.78,355.8,0
2022-01-05 02:00:00,8.75,4.232784619,134.05,363.58875,0
2022-01-05 02:15:00,9.09,4.249109638,140.68,260.5325,0
2022-01-05 02:30:00,8.89,4.265434658,150.87,329.09,0
2022-01-05 02:45:00,8.44,4.281759678,157.2,281.31,0
2022-01-05 03:00:00,9.33,4.298084698,129.55,331.58125,0
2022-01-05 03:15:00,8.36,4.343711035,140.08,369.05,0
2022-01-05 03:30:00,8.98,4.389337372,144.22,278.9275,0
2022-01-05 03:45:00,10.71,4.43496371,152.86,330.23375,0
2022-01-05 04:00:00,8.89,4.480590047,127.74,345.17,0
2022-01-05 04:15:00,9.6,4.459660535,134.54,276.01375,0
2022-01-05 04:30:00,9.49,4.438731022,144.08,358.5175,0
2022-01-05 04:45:00,9.23,4.41780151,147.64,256.51625,0
2022-01-05 05:00:00,10.3,4.396871997,128.28,338.4225,0
2022-01-05 05:15:00,8.35,4.404406621,134.52,279.3925,0
2022-01-05 05:30:00,9.48,4.411941246,138.92,310.195,0
2022-01-05 05:45:00,10.6,4.496906044,176.08,367.465,0
2022-01-05 06:00:00,9.72,4.504572677,133.88,253.6125,0
2022-01-05 06:15:00,9.48,4.489239412,147.1,354.705,0
2022-01-05 06:30:00,7.72,4.473906146,156.48,328.865,0
2022-01-05 06:45:00,10.39,4.45857288,163.44,285.53875,0
2022-01-05 07:00:00,9.44,4.443239615,133.71,349.74,0
2022-01-05 07:15:00,8.52,4.451758096,142.84,346.15875,0
2022-01-05 07:30:00,9.23,4.460276577,150.37,360.89125,0
2022-01-05 07:45:00,10.25,4.468795057,156.64,322.0675,0
2022-01-05 08:00:00,10.13,4.477313538,140.54,1108.23375,0
2022-01-05 08:15:00,9.33,4.532683664,153.4,1047.98,0
2022-01-05 08:30:00,20.75,4.588053789,169.5,1019.3625,0
2022-01-05 08:45:00,21.89,4.643423915,179.72,1084.84875,0
2022-01-05 09:00:00,20.26,4.698794041,135.22,1108.92125,0
2022-01-05 09:15:00,20.11,4.816775,150.57,1112.8,0
2022-01-05 09:30:00,20.01,4.93475596,160.95,1099.975,0
2022-01-05 09:45:00,25.72,5.05273692,172.33,1103.37125,0
2022-01-05 10:00:00,23.94,5.17071788,136.37,1053.77125,0
2022-01-05 10:15:00,23.38,5.315106131,146.4,1085.8975,0
2022-01-05 10:30:00,21.97,5.459494381,157.43,1064.7975,0
2022-01-05 10:45:00,34.625068,5.603882632,166.92,1090.40125,1
2022-01-05 11:00:00,26.47,5.748270882,133.69,1037.18125,0
2022-01-05 11:15:00,25.92,5.831751995,144.01,1098.86875,0
2022-01-05 11:30:00,24.21,5.915233107,155.48,1064.525,0
2022-01-05 11:45:00,30.57,5.998714219,161.03,1053.15625,0
2022-01-05 12:00:00,28.47,6.082195332,130.55,1076.12875,0
2022-01-05 12:15:00,26.89,6.150343179,140.23,1099.4125,0
2022-01-05 12:30:00,26.92,6.218491025,151.77,1025.24625,0
2022-01-05 12:45:00,32.67,6.286638872,157.61,1053.35875,0
2022-01-05 13:00:00,29.52,6.354786719,131.06,1074.04125,0
2022-01-05 13:15:00,28.38,6.344138618,138.97,1101.905,0
2022-01-05 13:30:00,27.94,6.333490517,149.14,1063.43125,0
2022-01-05 13:45:00,32.95,6.322842416,155.33,1006.72625,0
2022-01-05 14:00:00,30.5,6.312194315,129.46,1054.51125,0
