Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2022-01-05 14:15:00,27.43,6.252139025,137.21,1017.59125,0
2022-01-05 14:30:00,27.3,6.192083735,147.81,1075.005,0
2022-01-05 14:45:00,30.32,6.132028445,154.89,1028.1375,0
2022-01-05 15:00:00,29.95,6.071973155,130.99,1077.785,0
2022-01-05 15:15:00,26.65,5.90288131,137.05,1046.68125,0
2022-01-05 15:30:00,25.92,5.733789465,144.98,1107.2225,0
2022-01-05 15:45:00,28.05,5.56469762,152.3,1029.7975,0
2022-01-05 16:00:00,27.42,5.395605775,129.2,1120.63625,0
2022-01-05 16:15:00,24.06,5.238439803,138.02,1088.61,0
2022-01-05 16:30:00,23.98,5.081273831,143.34,1079.11375,0
2022-01-05 16:45:00,25.88,4.924107859,148.25,1085.71375,0
2022-01-05 17:00:00,23.64,4.766941887,129.21,1124.44125,0
2022-01-05 17:15:00,22.58,4.689849636,133.26,1005.5925,0
2022-01-05 17:30:00,22.22,4.612757384,141.79,1054.915,0
2022-01-05 17:45:00,22.31,4.535665132,145.58,1009.24125,0
2022-01-05 18:00:00,22.22,4.45857288,126.75,1111.7575,0
2022-01-05 18:15:00,20.1,4.385313945,134.4,1019.09375,0
2022-01-05 18:30:00,20.87,4.31205501,138.36,1051.00625,0
2022-01-05 18:45:00,21.39,4.238796074,144.84,1051.97375,0
2022-01-05 19:00:00,20.56,4.165537139,124.92,346.4275,0
2022-01-05 19:15:00,19.74,4.085463419,129.43,343.62875,0
2022-01-05 19:30:00,8.93,4.005389699,131.23,264.6375,0
2022-01-05 19:45:00,9.43,3.925315979,134.64,307.395,0
2022-01-05 20:00:00,7.91,3.845242259,124.58,335.5375,0
2022-01-05 20:15:00,8.35,3.797538766,127.94,357.2625,0
2022-01-05 20:30:00,8.5,3.749835273,129.74,304.07,0
2022-01-05 20:45:00,9.1,3.70213178,134.38,268.9,0
2022-01-05 21:00:00,8.09,3.654428288,124.45,330.6525,0
2022-01-05 21:15:00,7.41,3.598632238,126.2,274.02125,0
2022-01-05 21:30:00,7.99,3.542836188,129.21,323.11125,0
2022-01-05 21:45:00,7.42,3.487040139,130.59,255.2725,0
2022-01-05 22:00:00,7.92,3.431244089,122.85,268.77875,0
2022-01-05 22:15:00,6.78,3.373318419,125.49,339.24,0
2022-01-05 22:30:00,6.81,3.315392749,128.87,325.3425,0
2022-01-05 22:45:00,7.83,3.25746708,130.74,366.23875,0
2022-01-05 23:00:00,7.43,3.19954141,124.32,324.70625,0
2022-01-05 23:15:00,7.67,3.129263943,127.28,343.9075,0
2022-01-05 23:30:00,6.95,3.058986476,129.79,294.23375,0
2022-01-05 23:45:00,7.22,2.988709009,131.14,366.08375,0
2022-01-06 00:00:00,6.41,2.918431542,280.83,367.90125,0
2022-01-06 00:15:00,6.95,2.834950429,307.01,297.04375,0
2022-01-06 00:30:00,6.74,2.751469317,339.93,292.0425,0
2022-01-06 00:45:00,4.2,2.667988204,356.92,321.235,0
2022-01-06 01:00:00,3.94,2.584507092,272.97,322.80125,0
2022-01-06 01:15:00,3.84,2.54106284,294.6,342.71375,0
2022-01-06 01:30:00,3.7,2.497618587,318.55,359.9225,0
2022-01-06 01:45:00,4.06,2.454174335,336.68,304.88125,0
2022-01-06 02:00:00,3.97,2.410730082,264.25,367.0875,0
2022-01-06 02:15:00,3.58,2.398804209,281.41,365.435,0
2022-01-06 02:30:00,3.72,2.386878336,299.33,335.89625,0
2022-01-06 02:45:00,4.03,2.374952463,320.35,307.70125,0
2022-01-06 03:00:00,3.81,2.36302659,262.2,332.56875,0
2022-01-06 03:15:00,3.58,2.335767451,280.49,328.29375,0
2022-01-06 03:30:00,3.55,2.308508312,288.83,299.93,0
2022-01-06 03:45:00,3.77,2.281249173,304.27,328.88375,0
2022-01-06 04:00:00,3.5,2.253990035,255.09,326.75875,0
2022-01-06 04:15:00,3.55,2.246323402,275.61,261.08125,0
2022-01-06 04:30:00,3.47,2.238656769,285.1,351.7175,0
2022-01-06 04:45:00,3.41,2.230990136,298.32,339.0225,0
2022-01-06 05:00:00,3.65,2.223323504,255.76,270.8975,0
2022-01-06 05:15:00,3.53,2.18924958,269.17,278.9675,0
2022-01-06 05:30:00,3.21,2.155175657,277.05,251.31625,0
2022-01-06 05:45:00,3.4,2.057111036,350.86,367.2275,0
2022-01-06 06:00:00,2.99,2.024065076,269.18,364.25375,0
2022-01-06 06:15:00,3.19,2.03728346,288.34,308.07125,0
2022-01-06 06:30:00,3.1,2.050501844,307.42,268.69875,0
2022-01-06 06:45:00,3.23,2.063720228,330.41,324.08125,0
2022-01-06 07:00:00,3.06,2.076938613,264.44,347.20375,0
2022-01-06 07:15:00,3.17,2.052154142,282.45,318.29125,0
2022-01-06 07:30:00,3.13,2.027369672,301.76,306.90125,0
2022-01-06 07:45:00,3.26,2.002585202,313.21,357.7025,0
2022-01-06 08:00:00,3.11,1.977800731,279.06,1011.01875,0
2022-01-06 08:15:00,3.24,2.065372526,310.97,1003.49875,0
2022-01-06 08:30:00,5.52,2.152944322,340.06,1013.445,0
2022-01-06 08:45:00,6.16,2.240516117,365.94,1038.6725,0
2022-01-06 09:00:00,6.02,2.328087912,270.94,1045.0125,0
2022-01-06 09:15:00,6.18,2.532559792,296.1,1122.9725,0
2022-01-06 09:30:00,6.41,2.737031672,320.19,1085.035,0
2022-01-06 09:45:00,8.8,2.941503552,346.81,1120.235,0
2022-01-06 10:00:00,8.65,3.145975432,265.42,1053.53375,0
2022-01-06 10:15:00,8.9,3.312857532,294.52,1096.14,0
2022-01-06 10:30:00,8.56,3.479739632,317.07,1018.6125,0
2022-01-06 10:45:00,10.97,3.646621733,332.06,1010.57125,0
2022-01-06 11:00:00,10.19,3.813503833,268.92,1040.4925,0
2022-01-06 11:15:00,10.08,3.956014537,290.44,1080.2425,0
2022-01-06 11:30:00,10.36,4.098525241,307.22,1085.6275,0
2022-01-06 11:45:00,12.58,4.241035946,323.47,1061.80125,0
2022-01-06 12:00:00,12.41,4.38354665,260.43,1101.79875,0
2022-01-06 12:15:00,12.03,4.442616304,279.85,1047.20375,0
2022-01-06 12:30:00,12.11,4.501685959,301.68,1092.565,0
2022-01-06 12:45:00,13.67,4.560755613,320.46,1040.165,0
2022-01-06 13:00:00,13.58,4.619825267,265.89,1041.315,0
2022-01-06 13:15:00,12.61,4.640478992,280.41,1062.72125,0
2022-01-06 13:30:00,12.23,4.661132718,294.49,1056.215,0
2022-01-06 13:45:00,14.03,4.681786443,309.21,1063.9075,0
2022-01-06 14:00:00,13.54,4.702440168,258.02,1083.11375,0
2022-01-06 14:15:00,13.19,4.683438741,274.3,1035.0575,0
2022-01-06 14:30:00,12.87,4.664437314,288.63,1053.4375,0
2022-01-06 14:45:00,14,4.645435886,307.54,1015.63,0
2022-01-06 15:00:00,13.55,4.626434459,262.64,1120.81875,0
2022-01-06 15:15:00,12.63,4.528122727,275.82,1101.23,0
2022-01-06 15:30:00,12.65,4.429810995,291.35,1003.2375,0
2022-01-06 15:45:00,13.57,4.331499262,304.68,1057.73625,0
2022-01-06 16:00:00,12.07,4.23318753,254.48,1087.96875,0
2022-01-06 16:15:00,11.78,4.140658841,272.57,1112.85625,0
2022-01-06 16:30:00,11.4,4.048130152,286.23,1026.45125,0
2022-01-06 16:45:00,12.72,3.955601463,299.72,1091.625,0
2022-01-06 17:00:00,11.26,3.863072773,257.61,1074.57375,0
2022-01-06 17:15:00,11.19,3.825069919,266.84,1111.44,0
2022-01-06 17:30:00,10.65,3.787067064,278.92,1083.59375,0
2022-01-06 17:45:00,11.89,3.74906421,296,1088.92375,0
2022-01-06 18:00:00,11.32,3.711061355,254.73,1088.6375,0
2022-01-06 18:15:00,10.92,3.679667693,270.99,1100.065,0
2022-01-06 18:30:00,10.42,3.648274031,283.01,1035.66,0
2022-01-06 18:45:00,11.5,3.616880368,292.34,1023.505,0
2022-01-06 19:00:00,10.49,3.585486706,246.06,298.24625,0
2022-01-06 19:15:00,10.04,3.560289161,256.79,334.5875,0
2022-01-06 19:30:00,5.37,3.535091616,260.8,296.30875,0
2022-01-06 19:45:00,5.93,3.509894071,263.1,278.1625,0
2022-01-06 20:00:00,5.54,3.484696527,247.09,324.58375,0
2022-01-06 20:15:00,5.38,3.512785593,254.57,335.9225,0
2022-01-06 20:30:00,5.7,3.540874659,257.4,372.37875,0
2022-01-06 20:45:00,5.98,3.568963726,264.19,299.47625,0
2022-01-06 21:00:00,6.21,3.597052792,249.35,323.05875,0
2022-01-06 21:15:00,5.72,3.607379655,252.28,297.97125,0
2022-01-06 21:30:00,5.84,3.617706517,257.08,364.84125,0
2022-01-06 21:45:00,5.78,3.62803338,262.18,343.48125,0
2022-01-06 22:00:00,6.28,3.638360243,252.19,320.9525,0
2022-01-06 22:15:00,6.07,3.635468721,251.07,310.3375,0
2022-01-06 22:30:00,5.87,3.632577199,260.86,318.99625,0
2022-01-06 22:45:00,5.88,3.629685678,264.72,343.79,0
2022-01-06 23:00:00,5.96,3.626794156,251.85,319.40625,0
2022-01-06 23:15:00,6.05,3.646621733,250.85,361.44625,0
2022-01-06 23:30:00,5.87,3.666449309,254.91,360.2675,0
2022-01-06 23:45:00,6.34,3.686276885,263.74,369.17625,0
2022-01-07 00:00:00,6.37,3.706104461,244.57,343.685,0
2022-01-07 00:15:00,6.41,3.730062783,271.87,286.8225,0
2022-01-07 00:30:00,6.19,3.754021104,292.12,371.36375,0
2022-01-07 00:45:00,5.98,3.777979425,313.7,263.145,0
2022-01-07 01:00:00,6.39,3.801937747,237.79,321.865,0
2022-01-07 01:15:00,5.51,3.779631723,254.85,333.21375,0
2022-01-07 01:30:00,5.72,3.7573257,272.11,317.095,0
2022-01-07 01:45:00,6.4,3.735019677,290.25,339.59375,0
2022-01-07 02:00:00,6.06,3.712713653,228.7,336.0075,0
2022-01-07 02:15:00,6.02,3.653643999,247.23,324.62625,0
2022-01-07 02:30:00,5.76,3.594574345,262.91,295.56875,0
2022-01-07 02:45:00,6.15,3.535504691,279.72,279.6325,0
2022-01-07 03:00:00,5.65,3.476435036,230.98,259.7325,0
2022-01-07 03:15:00,5.34,3.446280598,245.75,374.32875,0
2022-01-07 03:30:00,5.06,3.416126159,254.21,346.11,0
2022-01-07 03:45:00,6.17,3.38597172,266.73,330.09125,0
2022-01-07 04:00:00,5.77,3.355817281,228.12,370.16,0
2022-01-07 04:15:00,5.54,3.32277132,237.37,267.7425,0
2022-01-07 04:30:00,5.62,3.28972536,250.92,322.62625,0
2022-01-07 04:45:00,5.23,3.2566794,257.61,293.22875,0
2022-01-07 05:00:00,5.49,3.223633439,226.95,322.53875,0
2022-01-07 05:15:00,5.1,3.200501267,238.27,337.75,0
2022-01-07 05:30:00,5.21,3.177369095,247.07,365.38625,0
2022-01-07 05:45:00,5.58,3.244744379,309.7,363.7125,0
2022-01-07 06:00:00,5.27,3.220948453,238.69,330.7625,0
2022-01-07 06:15:00,5.29,3.219673672,255.18,312.0475,0
2022-01-07 06:30:00,4.95,3.21839889,268.99,357.42375,0
2022-01-07 06:45:00,5.34,3.217124108,286.36,254.59,0
2022-01-07 07:00:00,5.49,3.215849327,228.17,285.15375,0
2022-01-07 07:15:00,4.76,3.228172216,250.32,292.3075,0
2022-01-07 07:30:00,4.84,3.240495106,259.09,260.82375,0
2022-01-07 07:45:00,5.35,3.252817996,276.85,317.13,0
2022-01-07 08:00:00,4.98,3.265140886,243.73,1122.12625,0
2022-01-07 08:15:00,5.34,3.350976188,268.88,1011.555,0
2022-01-07 08:30:00,10.31,3.43681149,294.67,1075.57125,0
2022-01-07 08:45:00,10.73,3.522646791,315.87,1009.6575,0
2022-01-07 09:00:00,10.72,3.608482093,239.68,1040.31,0
2022-01-07 09:15:00,9.93,3.687518559,258.77,1015.8125,0
2022-01-07 09:30:00,9.88,3.766555025,283.43,1059.94375,0
2022-01-07 09:45:00,11.91,3.845591491,306.46,1005.03,0
2022-01-07 10:00:00,11.87,3.924627957,234.29,1049.55625,0
2022-01-07 10:15:00,10.99,3.984542698,257.75,1084.8125,0
2022-01-07 10:30:00,10.89,4.044457438,277.65,1075.875,0
2022-01-07 10:45:00,13.56,4.104372178,295.91,1113.315,0
2022-01-07 11:00:00,12.81,4.164286919,233.36,1019.69625,0
2022-01-07 11:15:00,12.64,4.224201659,254.03,1013.565,0
2022-01-07 11:30:00,11.6,4.284116399,267.38,1001.74125,0
2022-01-07 11:45:00,13.7,4.34403114,288.14,1070.60625,0
2022-01-07 12:00:00,13.02,4.40394588,230.01,1122.30875,0
2022-01-07 12:15:00,13.35,4.463435693,246.43,1048.765,0
2022-01-07 12:30:00,13.28,4.522925506,262.4,1087.80125,0
2022-01-07 12:45:00,14.98,4.582415319,277.3,1108.9825,0
2022-01-07 13:00:00,14.81,4.641905133,226.22,1047.83625,0
2022-01-07 13:15:00,14.6,4.716692326,243.41,1109.25125,0
2022-01-07 13:30:00,13.77,4.79147952,262.6,1121.65125,0
2022-01-07 13:45:00,16.72,4.866266714,272.84,1070.22375,0
2022-01-07 14:00:00,16.25,4.941053907,230.69,1045.08,0
2022-01-07 14:15:00,15.04,4.953801724,241.62,1107.68875,0
2022-01-07 14:30:00,14.47,4.966549541,254.53,1082.5575,0
2022-01-07 14:45:00,16.94,4.979297358,266.98,1013.0425,0
2022-01-07 15:00:00,16.16,4.992045176,225.54,1041.11,0
2022-01-07 15:15:00,14.86,4.952526943,239.35,1085.78875,0
2022-01-07 15:30:00,14.55,4.91300871,250.91,1070.59875,0
2022-01-07 15:45:00,16.67,4.873490477,263.95,1097.0875,0
2022-01-07 16:00:00,15.72,4.833972244,224.28,1085.085,0
2022-01-07 16:15:00,15.31,4.778306776,235.32,1109.5025,0
2022-01-07 16:30:00,14.52,4.722641308,252.18,1045.9225,0
2022-01-07 16:45:00,16.31,4.66697584,261.72,1082.52875,0
2022-01-07 17:00:00,14.94,4.611310372,227.57,1107.79875,0
2022-01-07 17:15:00,14.47,4.578590974,239.68,1085.65125,0
2022-01-07 17:30:00,14.22,4.545871577,248.03,1024.58125,0
2022-01-07 17:45:00,15.33,4.51315218,258.74,1075.495,0
2022-01-07 18:00:00,14.1,4.480432783,226.71,1014.90375,0
2022-01-07 18:15:00,14.14,4.450687876,235.27,1092.70125,0
2022-01-07 18:30:00,13.13,4.42094297,246.52,1103.4975,0
2022-01-07 18:45:00,15.02,4.391198063,252.03,1087.55625,0
2022-01-07 19:00:00,14.64,4.361453156,216.04,277.225,0
2022-01-07 19:15:00,13.98,4.357203884,224.86,304.595,0
2022-01-07 19:30:00,6.76,4.352954612,225.95,371.13,0
2022-01-07 19:45:00,7.42,4.348705339,236.39,255.7175,0
2022-01-07 20:00:00,7.97,4.344456067,216.99,260.84625,0
2022-01-07 20:15:00,6.83,4.3886485,220.38,275.695,0
2022-01-07 20:30:00,6.83,4.432840932,229.72,351.535,0
2022-01-07 20:45:00,7.29,4.477033365,230.85,365.74,0
2022-01-07 21:00:00,8.1,4.521225797,214.68,309.16625,0
2022-01-07 21:15:00,8.14,4.554795049,224.97,308.28625,0
2022-01-07 21:30:00,7.63,4.588364301,228.13,275.06375,0
2022-01-07 21:45:00,7.9,4.621933552,228.63,311.22125,0
2022-01-07 22:00:00,7.48,4.655502804,220.58,251.46625,0
2022-01-07 22:15:00,7.87,4.695021037,219.23,322.10875,0
2022-01-07 22:30:00,7.32,4.73453927,223.15,293.5125,0
2022-01-07 22:45:00,8.22,4.774057503,229.53,328.42125,0
2022-01-07 23:00:00,8,4.813575736,215.54,325.4725,0
2022-01-07 23:15:00,8.41,4.861167587,221.05,278.33375,0
2022-01-07 23:30:00,8.35,4.908759437,225.54,289.9875,0
2022-01-07 23:45:00,8.11,4.956351288,227.24,334.05125,0
2022-01-08 00:00:00,8.25,5.003943138,66.52,235.9425,0
2022-01-08 00:15:00,8.7,5.005642847,69.22,213.78375,0
2022-01-08 00:30:00,7.62,5.007342556,72.95,199.91625,0
2022-01-08 00:45:00,13.07,5.009042265,74.46,173.1175,0
2022-01-08 01:00:00,12.25,5.010741974,63.45,148.8975,0
2022-01-08 01:15:00,10.95,4.997994157,66.37,237.33,0
2022-01-08 01:30:00,10,4.98524634,69.39,213.25875,0
2022-01-08 01:45:00,14.3,4.972498523,71.94,191.3925,0
2022-01-08 02:00:00,12.97,4.959750706,63.45,206.8575,0
2022-01-08 02:15:00,11.8,4.947852743,65.21,127.87875,0
2022-01-08 02:30:00,12.05,4.93595478,67.64,161.54375,0
2022-01-08 02:45:00,9.92,4.924056818,71.06,152.11625,0
2022-01-08 03:00:00,11.04,4.912158855,62.47,155.12875,0
2022-01-08 03:15:00,10.46,4.90366031,64.89,157.91,0
2022-01-08 03:30:00,10.25,4.895161766,66.24,249.53125,0
2022-01-08 03:45:00,11.07,4.886663221,69.61,159.11375,0
2022-01-08 04:00:00,14.28,4.878164676,62.07,242.685,0
2022-01-08 04:15:00,10.81,4.907909583,63.79,138.50375,0
2022-01-08 04:30:00,13.54,4.937654489,65.52,159.26375,0
2022-01-08 04:45:00,10.49,4.967399396,67.26,170.16625,0
2022-01-08 05:00:00,11.23,4.997144302,62.12,126.26875,0
2022-01-08 05:15:00,11.56,5.043886298,64.31,138.1525,0
2022-01-08 05:30:00,9.83,5.090628294,65.91,132.69625,0
2022-01-08 05:45:00,11.73,5.019714414,73.67,163.9725,0
2022-01-08 06:00:00,14.11,5.065385926,64.32,209.33625,0
2022-01-08 06:15:00,10.89,5.081578553,66.27,172.75625,0
2022-01-08 06:30:00,12.32,5.09777118,68.53,219.53625,0
2022-01-08 06:45:00,11.97,5.113963807,72.07,178.8225,0
2022-01-08 07:00:00,13.61,5.130156435,62.77,164.64125,0
2022-01-08 07:15:00,11.87,5.162541689,65.82,133.97875,0
2022-01-08 07:30:00,11.1,5.194926943,67.02,147.31125,0
2022-01-08 07:45:00,10.78,5.227312197,69.67,247.59,0
2022-01-08 08:00:00,11.13,5.259697452,65.92,544.52625,0
2022-01-08 08:15:00,15.09,5.323637569,69.98,560.65,0
2022-01-08 08:30:00,26.36,5.387577687,73.05,553.43625,0
2022-01-08 08:45:00,28.58,5.451517804,75.03,610.17375,0
2022-01-08 09:00:00,27.25,5.515457921,63.88,516.6225,0
2022-01-08 09:15:00,30.05750364,5.676553802,66.99,587.8225,1
2022-01-08 09:30:00,25.75,5.837649682,71.19,617.85625,0
2022-01-08 09:45:00,33.4,5.998745562,74.22,569.28625,0
2022-01-08 10:00:00,34.36,6.159841443,63.81,618.38125,0
2022-01-08 10:15:00,31.32,6.304744696,67.19,530.6125,0
2022-01-08 10:30:00,33.16,6.449647949,69.39,603.195,0
2022-01-08 10:45:00,33.83,6.594551202,72.53,578.65125,0
2022-01-08 11:00:00,36.82,6.739454455,63.39,543.4075,0
2022-01-08 11:15:00,35.27,6.848650889,66.97,504.415,0
2022-01-08 11:30:00,32.89,6.957847324,69.57,502.0925,0
2022-01-08 11:45:00,35.07,7.067043758,70.66,617.11625,0
2022-01-08 12:00:00,33.95,7.176240192,63.95,503.91125,0
2022-01-08 12:15:00,39.24,7.230215616,66.59,556.5025,0
2022-01-08 12:30:00,33.21,7.28419104,68.35,583.4975,0
2022-01-08 12:45:00,39.21,7.338166464,70.04,597.525,0
2022-01-08 13:00:00,39.74,7.392141887,62.61,555.03,0
2022-01-08 13:15:00,39.74,7.402521777,66.29,611.41125,0
2022-01-08 13:30:00,36.78,7.412901666,67.88,527.98875,0
2022-01-08 13:45:00,43.68,7.423281555,69.85,619.83875,0
2022-01-08 14:00:00,37.03,7.433661444,62.17,518.88,0
2022-01-08 14:15:00,40.89,7.327786575,65.05,545.55875,0
2022-01-08 14:30:00,34.2,7.221911705,67.52,514.39375,0
2022-01-08 14:45:00,38.48,7.116036835,68.54,524.26,0
2022-01-08 15:00:00,34.89,7.010161965,63.26,557.5325,0
2022-01-08 15:15:00,33.65,6.847820498,64.65,529.77125,0
2022-01-08 15:30:00,34.09,6.685479031,67.43,502.4325,0
2022-01-08 15:45:00,34.06,6.523137564,67.35,594.32375,0
2022-01-08 16:00:00,31.29,6.360796097,63.48,558.33875,0
2022-01-08 16:15:00,33.96,6.248278098,65.17,603.1375,0
2022-01-08 16:30:00,31.73,6.1357601,65.88,609.8225,0
2022-01-08 16:45:00,34.81,6.023242101,67.67,562.565,0
2022-01-08 17:00:00,33.73,5.910724102,61.93,573.97375,0
2022-01-08 17:15:00,31,5.865467785,64.72,624.9525,0
2022-01-08 17:30:00,30.58,5.820211468,66.14,519.47625,0
2022-01-08 17:45:00,34.99,5.774955151,68.31,524.28125,0
2022-01-08 18:00:00,28.81,5.729698834,61.77,507.65875,0
2022-01-08 18:15:00,28.35,5.703126318,64.16,570.77125,0
2022-01-08 18:30:00,26.82,5.676553802,66.44,595.48375,0
2022-01-08 18:45:00,31.79,5.649981285,67.92,599.04875,0
2022-01-08 19:00:00,31.77,5.623408769,62.51,194.39875,0
2022-01-08 19:15:00,30.76,5.570678932,62.51,185.945,0
2022-01-08 19:30:00,13.5,5.517949095,63.23,235.80125,0
2022-01-08 19:45:00,13.68,5.465219258,63.2,139.2025,0
2022-01-08 20:00:00,15.7,5.412489421,61.22,212.9925,0
2022-01-08 20:15:00,11.37,5.392560033,62.48,154.18,0
2022-01-08 20:30:00,14.46,5.372630646,62.47,166.32,0
2022-01-08 20:45:00,12.13,5.352701259,63.68,194.2025,0
2022-01-08 21:00:00,12.46,5.332771872,62.49,161.55875,0
2022-01-08 21:15:00,13.62,5.323222374,62.62,207.9775,0
2022-01-08 21:30:00,12.09,5.313672876,62.04,130.1,0
2022-01-08 21:45:00,14.15,5.304123377,63.4,127.16,0
2022-01-08 22:00:00,10.82,5.294573879,61.31,145.87875,0
2022-01-08 22:15:00,10.71,5.268831754,62.14,190.42125,0
2022-01-08 22:30:00,11.32,5.243089629,63.54,186.97625,0
2022-01-08 22:45:00,13.37,5.217347504,63.99,234.77,0
2022-01-08 23:00:00,13.06,5.191605379,60.98,208.37,0
2022-01-08 23:15:00,14.83,5.197002921,62.27,213.52,0
2022-01-08 23:30:00,13.69,5.202400463,62.9,215.82875,0
2022-01-08 23:45:00,14.34,5.207798006,63.37,153.45,0
2022-01-09 00:00:00,14.27,5.213195548,66.04,149.89625,0
2022-01-09 00:15:00,11.58,5.20738281,70.22,140.59125,0
2022-01-09 00:30:00,11.39,5.201570072,72.79,206.30875,0
2022-01-09 00:45:00,10.74,5.195757334,74.31,148.40125,0
2022-01-09 01:00:00,12.82,5.189944596,65.1,199.93625,0
2022-01-09 01:15:00,10.47,5.179564707,67.18,249.065,0
2022-01-09 01:30:00,12.15,5.169184818,70.61,175.46625,0
2022-01-09 01:45:00,15.06,5.158804929,72.44,194.01625,0
2022-01-09 02:00:00,11.89,5.14842504,64.11,134.215,0
2022-01-09 02:15:00,12.26,5.167939231,65.65,158.71625,0
2022-01-09 02:30:00,9.98,5.187453423,68.24,220.585,0
2022-01-09 02:45:00,11.64,5.206967615,69.61,151.68375,0
2022-01-09 03:00:00,13.99,5.226481806,62.67,237.73125,0
2022-01-09 03:15:00,11.02,5.197833312,66.06,137.64125,0
2022-01-09 03:30:00,14.06,5.169184818,67.29,208.26125,0
2022-01-09 03:45:00,10.85,5.140536324,69.58,232.585,0
2022-01-09 04:00:00,13.24,5.11188783,62.89,132.19875,0
2022-01-09 04:15:00,13.99,5.121022132,63.7,194.49125,0
2022-01-09 04:30:00,10,5.130156435,66.69,204.035,0
2022-01-09 04:45:00,13.1,5.139290737,66.7,190.26375,0
2022-01-09 05:00:00,13.4,5.14842504,63.59,232.14625,0
2022-01-09 05:15:00,12.48,5.136384368,65.02,129.44,0
2022-01-09 05:30:00,14.08,5.124343697,65.11,165.06,0
2022-01-09 05:45:00,13.87,5.221970364,75.27,185.43375,0
2022-01-09 06:00:00,10.66,5.209671401,64.88,243.46625,0
2022-01-09 06:15:00,12.03,5.256322643,67.77,180.80875,0
2022-01-09 06:30:00,13.82,5.302973884,68.44,214.59875,0
2022-01-09 06:45:00,12.76,5.349625126,71.61,188.23125,0
2022-01-09 07:00:00,13.9,5.396276368,62.82,197.57625,0
2022-01-09 07:15:00,12.91,5.452257858,65.3,210.065,0
2022-01-09 07:30:00,13.07,5.508239348,67.44,209.25375,0
2022-01-09 07:45:00,14.81,5.564220838,69.56,160.3325,0
2022-01-09 08:00:00,14.58,5.620202328,64.7,578.95125,0
2022-01-09 08:15:00,12.37,5.692299702,68.68,591.045,0
2022-01-09 08:30:00,29.66,5.764397076,72.64,612.59,0
2022-01-09 08:45:00,32.4,5.836494449,75.92,573.9225,0
2022-01-09 09:00:00,32.18,5.908591823,63.66,571.4725,0
2022-01-09 09:15:00,29.64,6.009528146,67.21,519.69,0
2022-01-09 09:30:00,29.01,6.110464469,71.54,578.79,0
2022-01-09 09:45:00,31.45,6.211400792,73.94,573.875,0
2022-01-09 10:00:00,33.37,6.312337116,64.05,563.30625,0
2022-01-09 10:15:00,32.22,6.45780417,67.57,552.49125,0
2022-01-09 10:30:00,31.57,6.603271223,70.44,564.3325,0
2022-01-09 10:45:00,35.68,6.748738277,73.04,537.765,0
2022-01-09 11:00:00,35.51,6.894205331,63.33,598.26625,0
2022-01-09 11:15:00,33.73,7.039248283,66.72,597.72875,0
2022-01-09 11:30:00,36.44,7.184291235,68.51,596.6175,0
2022-01-09 11:45:00,41.74,7.329334187,70.73,513.5475,0
2022-01-09 12:00:00,40.73,7.474377138,63.46,608.0525,0
2022-01-09 12:15:00,35.81,7.563862702,66.46,566.46875,0
2022-01-09 12:30:00,40.46,7.653348266,67.93,551.69875,0
2022-01-09 12:45:00,42.21,7.74283383,70.71,622.5675,0
2022-01-09 13:00:00,40.25,7.832319393,63.98,508.69375,0
2022-01-09 13:15:00,43.93,7.880667044,65.01,521.83375,0
2022-01-09 13:30:00,36.41,7.929014695,67.64,596.1975,0
2022-01-09 13:45:00,40.46,7.977362345,69.68,611.3725,0
2022-01-09 14:00:00,44.77,8.025709996,63.01,521.41875,0
2022-01-09 14:15:00,44.28,8.025285894,65.83,614.05,0
2022-01-09 14:30:00,38.06,8.024861791,66.69,599.5625,0
2022-01-09 14:45:00,47.13,8.024437689,68.23,565.70875,0
2022-01-09 15:00:00,44.57,8.024013587,62.91,587.86,0
2022-01-09 15:15:00,41.88,7.976090039,64.22,537.6125,0
2022-01-09 15:30:00,42.16,7.92816649,66.92,582.8775,0
2022-01-09 15:45:00,41.64,7.880242942,68.6,528.09,0
2022-01-09 16:00:00,43.46,7.832319393,62.28,519.8325,0
2022-01-09 16:15:00,38.41,7.740713319,64.34,564.79375,0
2022-01-09 16:30:00,36.78,7.649107244,65.24,604.40625,0
2022-01-09 16:45:00,41.97,7.557501169,67.83,550.8325,0
2022-01-09 17:00:00,42.66,7.465895094,63.61,566.25,0
2022-01-09 17:15:00,39.08,7.476921751,64.15,602.11625,0
2022-01-09 17:30:00,38.74,7.487948409,65.78,532.0425,0
2022-01-09 17:45:00,43,7.498975066,68.04,529.5325,0
2022-01-09 18:00:00,38.65,7.510001723,62.77,569.50875,0
2022-01-09 18:15:00,37.87,7.543505797,64.9,557.56,0
2022-01-09 18:30:00,39.27,7.57700987,64.69,559.475,0
2022-01-09 18:45:00,41.38,7.610513944,67.44,534.40875,0
2022-01-09 19:00:00,40.56,7.644018017,61.05,155.85625,0
2022-01-09 19:15:00,39.39,7.683459522,62.99,135.47875,0
2022-01-09 19:30:00,16.63,7.722901026,63.64,237.76,0
2022-01-09 19:45:00,16.33,7.762342531,63.68,181.76375,0
2022-01-09 20:00:00,22.48,7.801784035,61.98,243.055,0
2022-01-09 20:15:00,19.03,7.847587073,62.8,137.75875,0
2022-01-09 20:30:00,22.91,7.89339011,63.12,136.645,0
2022-01-09 20:45:00,16.73,7.939193147,63.77,205.375,0
2022-01-09 21:00:00,16.64,7.984996185,62.63,150.64375,0
2022-01-09 21:15:00,21.03,8.011714623,62.55,220.35125,0
2022-01-09 21:30:00,17.5,8.038433062,62.89,170.8125,0
2022-01-09 21:45:00,22.22,8.0651515,62.99,194.14625,0
2022-01-09 22:00:00,19.11,8.091869939,61.46,235.695,0
2022-01-09 22:15:00,20.61,8.097383267,63.08,149.01375,0
2022-01-09 22:30:00,23.26,8.102896596,63.16,206.17125,0
2022-01-09 22:45:00,17.94,8.108409924,63.8,162.84875,0
2022-01-09 23:00:00,21.38,8.113923253,60.98,135.2725,0
2022-01-09 23:15:00,18.56,8.085508406,61.8,146.79625,0
2022-01-09 23:30:00,16.66,8.057093558,63.18,189.5925,0
2022-01-09 23:45:00,17.74,8.028678711,63.62,226.21625,0
2022-01-10 00:00:00,20.32,8.000263864,276.74,254.3375,0
2022-01-10 00:15:00,22.21,7.923077264,313.41,271.2675,0
2022-01-10 00:30:00,23.65,7.845890664,335.92,371.8875,0
2022-01-10 00:45:00,11.68,7.768704064,359.5,329.0975,0
2022-01-10 01:00:00,12.36,7.691517464,268.98,262.2625,0
2022-01-10 01:15:00,11.46,7.61178625,291.64,316.08,0
2022-01-10 01:30:00,10.41,7.532055037,316.92,371.39125,0
2022-01-10 01:45:00,11.94,7.452323824,329.12,256.7675,0
2022-01-10 02:00:00,12.2,7.372592611,263.85,282.195,0
2022-01-10 02:15:00,10.36,7.301343441,286.29,297.22,0
2022-01-10 02:30:00,10.44,7.230094272,301.84,292.945,0
2022-01-10 02:45:00,11.3,7.158845103,319.86,315.32,0
2022-01-10 03:00:00,10.82,7.087595934,263.73,331.1575,0
2022-01-10 03:15:00,10.8,7.027797524,280.13,253.83125,0
2022-01-10 03:30:00,10.66,6.967999114,294.93,353.0575,0
2022-01-10 03:45:00,10.32,6.908200704,304.34,362.79375,0
2022-01-10 04:00:00,11.26,6.848402294,255,339.41875,0
2022-01-10 04:15:00,11.07,6.777577227,274.56,331.19375,0
2022-01-10 04:30:00,10.56,6.70675216,285.01,334.475,0
2022-01-10 04:45:00,11.05,6.635927093,293.88,345.9225,0
2022-01-10 05:00:00,10.68,6.565102026,260.87,344.91125,0
2022-01-10 05:15:00,10.53,6.492156448,268.33,358.7575,0
2022-01-10 05:30:00,10.3,6.41921087,282.78,370.96125,0
2022-01-10 05:45:00,9.69,6.225358045,347.69,291.62125,0
2022-01-10 06:00:00,9.03,6.153802206,271.15,277.7475,0
2022-01-10 06:15:00,8.89,6.112199973,290.69,324.17375,0
2022-01-10 06:30:00,8.57,6.070597741,307.72,253.53125,0
2022-01-10 06:45:00,9.7,6.028995509,326.31,374.80875,0
2022-01-10 07:00:00,8.66,5.987393276,267.11,374.91375,0
2022-01-10 07:15:00,9.66,5.978240785,285.67,263.125,0
2022-01-10 07:30:00,9.42,5.969088294,300.3,313.2525,0
2022-01-10 07:45:00,8.92,5.959935803,317.34,361.60375,0
2022-01-10 08:00:00,9.25,5.950783312,277.35,87.96875,0
2022-01-10 08:15:00,9.58,5.983649075,311.82,79.0275,0
2022-01-10 08:30:00,6.83,6.016514839,339.69,90.5175,0
2022-01-10 08:45:00,6.89,6.049380602,364.36,65.86625,0
2022-01-10 09:00:00,6.92,6.082246366,273.14,44.77,0
2022-01-10 09:15:00,6.69,6.184171835,297.88,116.24625,0
2022-01-10 09:30:00,6.55,6.286097304,326.42,61.86875,0
2022-01-10 09:45:00,7.63,6.388022773,350.33,89.65875,0
2022-01-10 10:00:00,7.03,6.489948243,271.51,98.7325,0
2022-01-10 10:15:00,7.37,6.59145769,293.55,28.47625,0
2022-01-10 10:30:00,7.53,6.692967136,316.67,86.2075,0
2022-01-10 10:45:00,7.02,6.794476583,333.45,24.57375,0
2022-01-10 11:00:00,7.78,6.89598603,268.98,16.115,0
2022-01-10 11:15:00,7.16,6.962965624,287.44,112.30625,0
2022-01-10 11:30:00,7.12,7.029945218,304.78,101.7125,0
2022-01-10 11:45:00,8.52,7.096924812,325.07,70.0875,0
2022-01-10 12:00:00,8.37,7.163904406,260.19,60.755,0
2022-01-10 12:15:00,7.99,7.177217121,286.58,47.27125,0
2022-01-10 12:30:00,7.86,7.190529835,301.91,109.36,0
2022-01-10 12:45:00,7.87,7.203842549,317.95,116.95125,0
2022-01-10 13:00:00,8.58,7.217155264,261.31,29.085,0
2022-01-10 13:15:00,8.63,7.203426527,277.68,60.51125,0
2022-01-10 13:30:00,7.54,7.18969779,294.29,21.66125,0
2022-01-10 13:45:00,8.05,7.175969054,312.59,113.5725,0
2022-01-10 14:00:00,7.46,7.162240317,260.1,85.09375,0
2022-01-10 14:15:00,8.56,7.081948009,277.06,40.65875,0
2022-01-10 14:30:00,8.09,7.0016557,290.35,44.1575,0
2022-01-10 14:45:00,7.57,6.921363392,304.29,118.625,0
2022-01-10 15:00:00,7.51,6.841071084,261.11,3.69,0
2022-01-10 15:15:00,8.25,6.747466061,274.23,58.5125,0
2022-01-10 15:30:00,6.83,6.653861038,286.62,74.65,0
2022-01-10 15:45:00,7.43,6.560256015,302.64,93.56375,0
2022-01-10 16:00:00,7.5,6.466650993,259.85,68.12625,0
2022-01-10 16:15:00,7.54,6.392182997,271.65,111.68,0
2022-01-10 16:30:00,7.14,6.317715001,287.09,30.84625,0
2022-01-10 16:45:00,7.68,6.243247005,297.71,62.70625,0
2022-01-10 17:00:00,6.63,6.168779009,257.8,111.6325,0
2022-01-10 17:15:00,6.87,6.07767012,268.32,113.735,0
2022-01-10 17:30:00,7.26,5.986561232,281.63,3.73875,0
2022-01-10 17:45:00,7.31,5.895452343,293.83,69.68125,0
2022-01-10 18:00:00,5.98,5.804343454,256.61,81.40125,0
2022-01-10 18:15:00,6.57,5.745268284,264.78,23.5625,0
2022-01-10 18:30:00,6.57,5.686193114,281.4,42.0125,0
2022-01-10 18:45:00,5.98,5.627117944,291.94,76.07,0
2022-01-10 19:00:00,6.1,5.568042774,247,355.25625,0
2022-01-10 19:15:00,6.35,5.489414555,252.79,273.3875,0
2022-01-10 19:30:00,8.81,5.410786336,260.98,309.94125,0
2022-01-10 19:45:00,8.4,5.332158117,265.76,334.6525,0
2022-01-10 20:00:00,8.59,5.253529898,250.07,258.16875,0
2022-01-10 20:15:00,8.6,5.16075692,255.38,328.58625,0
2022-01-10 20:30:00,7.66,5.067983942,259.84,257.2475,0
2022-01-10 20:45:00,8.37,4.975210964,264.07,362.95875,0
2022-01-10 21:00:00,7.47,4.882437986,245.61,324.76875,0
2022-01-10 21:15:00,8.31,4.848324155,255.26,301.12625,0
2022-01-10 21:30:00,7.84,4.814210325,256.96,372.31,0
2022-01-10 21:45:00,7.77,4.780096494,262.25,367.19375,0
2022-01-10 22:00:00,8.27,4.745982664,252.28,299.4625,0
2022-01-10 22:15:00,8.12,4.68981965,254.06,307.57625,0
2022-01-10 22:30:00,7.38,4.633656636,257.45,346.99,0
2022-01-10 22:45:00,7.46,4.577493623,266.27,355.11125,0
2022-01-10 23:00:00,7.71,4.521330609,247.43,261.29125,0
2022-01-10 23:15:00,7.65,4.492625069,253.77,254.66625,0
2022-01-10 23:30:00,6.71,4.463919528,256.31,285.17625,0
2022-01-10 23:45:00,6.77,4.435213988,259.24,369.5475,0
2022-01-11 00:00:00,6.93,4.406508448,278.83,322.5175,0
2022-01-11 00:15:00,7.57,4.379883019,309.8,356.32875,0
2022-01-11 00:30:00,7.11,4.35325759,334.09,288.6125,0
2022-01-11 00:45:00,7.14,4.326632162,358.92,256.1825,0
2022-01-11 01:00:00,6.34,4.300006733,270.94,352.20625,0
2022-01-11 01:15:00,5.94,4.245923831,293.1,336.89875,0
2022-01-11 01:30:00,6.33,4.191840929,313.74,264.27375,0
2022-01-11 01:45:00,6.81,4.137758027,330.79,304.7875,0
2022-01-11 02:00:00,6.01,4.083675125,262.73,273.5,0
2022-01-11 02:15:00,6.11,4.084091147,280.22,254.25125,0
2022-01-11 02:30:00,5.78,4.08450717,301.95,319.1325,0
2022-01-11 02:45:00,6.08,4.084923192,314.65,372.7125,0
2022-01-11 03:00:00,6.44,4.085339214,260.66,319.6375,0
2022-01-11 03:15:00,6.65,4.111548621,278.8,364.22375,0
2022-01-11 03:30:00,6.21,4.137758027,294.9,347.43125,0
2022-01-11 03:45:00,7.07,4.163967433,301.55,351.88125,0
2022-01-11 04:00:00,6.78,4.19017684,256.97,349.5375,0
2022-01-11 04:15:00,6.72,4.198913309,272.89,370.33625,0
2022-01-11 04:30:00,6.64,4.207649777,287.41,291.4425,0
2022-01-11 04:45:00,7.26,4.216386246,298.91,278.88,0
2022-01-11 05:00:00,6.49,4.225122715,260.62,331.3725,0
2022-01-11 05:15:00,6.3,4.253412233,271.88,301.9775,0
2022-01-11 05:30:00,6.62,4.281701751,280.93,305.5175,0
2022-01-11 05:45:00,6.6,4.299457442,350.06,331.9775,0
2022-01-11 06:00:00,6.42,4.327677819,268.03,304.82625,0
2022-01-11 06:15:00,6.53,4.36668834,294.31,300.1625,0
2022-01-11 06:30:00,6.3,4.405698861,310.28,282.99125,0
2022-01-11 06:45:00,6.89,4.444709383,327.96,292.81375,0
2022-01-11 07:00:00,6.6,4.483719904,266.97,355.9825,0
2022-01-11 07:15:00,6.65,4.547630758,278.28,330.055,0
2022-01-11 07:30:00,7.06,4.611541612,295.97,294.74875,0
2022-01-11 07:45:00,7.49,4.675452465,316.89,294.1375,0
2022-01-11 08:00:00,7.18,4.739363319,273.9,1122.9425,0
2022-01-11 08:15:00,7.15,4.829004517,305.31,1092.67875,0
2022-01-11 08:30:00,13.54,4.918645715,333.75,1079.19,0
2022-01-11 08:45:00,14.9,5.008286912,360.27,1090.00375,0
2022-01-11 09:00:00,14.01,5.09792811,275.23,1033.9175,0
2022-01-11 09:15:00,13.61,5.21993974,300.17,1031.19125,0
2022-01-11 09:30:00,12.86,5.34195137,326.3,1110.53875,0
2022-01-11 09:45:00,15.56,5.463963,343.32,1067.10375,0
2022-01-11 10:00:00,15.77,5.58597463,265.68,1075.8725,0
2022-01-11 10:15:00,15,5.762351987,292.56,1058.565,0
2022-01-11 10:30:00,15.02,5.938729343,314.38,1092.72375,0
2022-01-11 10:45:00,18.07,6.1151067,338.87,1024.975,0
2022-01-11 11:00:00,17.82,6.291484056,269.88,1075.30125,0
2022-01-11 11:15:00,16.79,6.46620139,285.18,1038.2675,0
2022-01-11 11:30:00,16.97,6.640918725,305.05,1111.17875,0
2022-01-11 11:45:00,19.72,6.815636059,323.21,1033.88875,0
2022-01-11 12:00:00,20.41,6.990353393,265.63,1105.61,0
2022-01-11 12:15:00,18.96,7.085389663,281.65,1091.03375,0
2022-01-11 12:30:00,19.35,7.180425933,301.79,1038.43625,0
2022-01-11 12:45:00,22.1,7.275462202,320.57,1068.54875,0
2022-01-11 13:00:00,20.85,7.370498472,264.48,1102.2475,0
2022-01-11 13:15:00,20.46,7.396643821,278.96,1102.31875,0
2022-01-11 13:30:00,20.16,7.422789171,299.29,1114.4325,0
2022-01-11 13:45:00,22.94,7.44893452,313.85,1055.7675,0
2022-01-11 14:00:00,22.39,7.475079869,257.31,1057.90875,0
2022-01-11 14:15:00,20.53,7.403698916,278.27,1101.7925,0
2022-01-11 14:30:00,19.79,7.332317962,288.96,1103.585,0
2022-01-11 14:45:00,22.93,7.260937008,308.44,1062.5575,0
2022-01-11 15:00:00,21.54,7.189556055,256.37,1034.465,0
2022-01-11 15:15:00,20.27,7.088709707,271.62,1039.14625,0
2022-01-11 15:30:00,18.84,6.98786336,292.13,1062.39,0
2022-01-11 15:45:00,21,6.887017013,301.8,1096.7275,0
2022-01-11 16:00:00,20.19,6.786170665,259.71,1089.125,0
2022-01-11 16:15:00,19.4,6.70192454,272.7,1002.545,0
2022-01-11 16:30:00,18.67,6.617678414,283.16,1085.64125,0
2022-01-11 16:45:00,19.28,6.533432289,297.58,1019.3625,0
2022-01-11 17:00:00,19.42,6.449186163,258.48,1120.945,0
2022-01-11 17:15:00,18,6.399800503,269.42,1062.67375,0
2022-01-11 17:30:00,18.4,6.350414843,283.87,1114.89,0
2022-01-11 17:45:00,19.32,6.301029184,292.36,1055.2325,0
2022-01-11 18:00:00,19.26,6.251643524,257.79,1035.9425,0
2022-01-11 18:15:00,17.88,6.235873313,268.31,1094.3675,0
2022-01-11 18:30:00,17.27,6.220103102,284,1068.56625,0
2022-01-11 18:45:00,19.39,6.204332892,291.49,1026.1375,0
2022-01-11 19:00:00,18.55,6.188562681,250.24,283.35375,0
2022-01-11 19:15:00,17.33,6.146232116,253.08,330.36875,0
2022-01-11 19:30:00,9.16,6.10390155,261.32,299.75625,0
2022-01-11 19:45:00,10.15,6.061570984,268.72,293.125,0
2022-01-11 20:00:00,9.66,6.019240419,251.23,256.3625,0
2022-01-11 20:15:00,9.42,5.996000108,254.84,252.195,0
2022-01-11 20:30:00,8.88,5.972759798,262.79,305.33375,0
2022-01-11 20:45:00,8.97,5.949519487,266.68,306.67625,0
2022-01-11 21:00:00,9.51,5.926279177,250.85,371.3675,0
2022-01-11 21:15:00,9.39,5.889343683,255.67,317.7775,0
2022-01-11 21:30:00,10.01,5.85240819,261.21,364.935,0
2022-01-11 21:45:00,9.57,5.815472697,264.72,353.5725,0
2022-01-11 22:00:00,9.96,5.778537203,247.04,309.96875,0
2022-01-11 22:15:00,9.67,5.731226571,251.91,252.09375,0
2022-01-11 22:30:00,9.09,5.683915939,261.51,254.1425,0
2022-01-11 22:45:00,8.59,5.636605307,263.1,279.12625,0
2022-01-11 23:00:00,8.49,5.589294675,245.08,255.5325,0
2022-01-11 23:15:00,8.59,5.546964109,250.16,286.75125,0
2022-01-11 23:30:00,8.27,5.504633544,261.09,252.44125,0
2022-01-11 23:45:00,8.75,5.462302978,260.19,287.73875,0
2022-01-12 00:00:00,8.23,5.419972412,142.09,352.6225,0
2022-01-12 00:15:00,8.44,5.437817651,155.58,351.12875,0
2022-01-12 00:30:00,9.13,5.455662889,167.66,321.06,0
2022-01-12 00:45:00,12.24,5.473508128,177.34,279.85875,0
2022-01-12 01:00:00,11.14,5.491353366,134.62,354.9775,0
2022-01-12 01:15:00,10.06,5.480563222,146.28,270.80125,0
2022-01-12 01:30:00,10.96,5.469773078,155.44,323.41625,0
2022-01-12 01:45:00,10.97,5.458982934,165.78,269.3825,0
2022-01-12 02:00:00,11.49,5.44819279,133,271.5975,0
2022-01-12 02:15:00,10.19,5.439477673,142.44,348.52625,0
2022-01-12 02:30:00,9.9,5.430762557,151.92,316.565,0
2022-01-12 02:45:00,12.56,5.42204744,160.15,310.25375,0
2022-01-12 03:00:00,11.46,5.413332324,129.72,351.39875,0
2022-01-12 03:15:00,12.81427056,5.385941958,140.21,353.9625,1
2022-01-12 03:30:00,20.11860192,5.358551592,144.27,356.35,1
2022-01-12 03:45:00,19.38128005,5.331161226,154.29,295.30375,1
2022-01-12 04:00:00,25.7930376,5.30377086,127.73,342.2725,1
2022-01-12 04:15:00,14.17986816,5.319956076,137.39,319.68625,1
2022-01-12 04:30:00,13.11755625,5.336141292,142.05,351.96875,1
2022-01-12 04:45:00,28.445102,5.352326509,147.15,351.1825,1
2022-01-12 05:00:00,18.75478404,5.368511725,127.85,374.09625,1
2022-01-12 05:15:00,15.64163505,5.386356963,134.81,341.63625,1
2022-01-12 05:30:00,17.78458368,5.404202202,141.01,268.0275,1
2022-01-12 05:45:00,10.89,5.559038573,173.64,266.0175,0
2022-01-12 06:00:00,11.96,5.577334681,135.45,369.06875,0
2022-01-12 06:15:00,10.14,5.58158959,143.6,285.865,0
2022-01-12 06:30:00,11.54,5.585844499,154.11,373.1625,0
2022-01-12 06:45:00,11.49,5.590099408,165.03,341.01375,0
2022-01-12 07:00:00,12.88,5.594354317,133.7,343.9375,0
2022-01-12 07:15:00,11.84,5.634350462,140.29,287.53125,0
2022-01-12 07:30:00,11.54,5.674346606,151.27,361.2025,0
2022-01-12 07:45:00,11.83,5.71434275,156.41,367.02625,0
2022-01-12 08:00:00,13.12,5.754338895,139.9,1029.5225,0
2022-01-12 08:15:00,12.82,5.821140966,155.82,1053.45625,0
2022-01-12 08:30:00,25.21,5.887943036,169.21,1000.37375,0
2022-01-12 08:45:00,28.32,5.954745107,183.2,1047.95875,0
2022-01-12 09:00:00,25.29,6.021547178,136,1065.75125,0
2022-01-12 09:15:00,25.02,6.130898339,147.67,1093.38125,0
2022-01-12 09:30:00,24.27,6.240249499,163.73,1112.645,0
2022-01-12 09:45:00,31.74,6.34960066,172.67,1108.28125,0
2022-01-12 10:00:00,30.66,6.458951821,133.9,1021.08875,0
2022-01-12 10:15:00,28.6,6.547028436,145.11,1047.1725,0
2022-01-12 10:30:00,26.16,6.635105052,155.38,1023.51,0
2022-01-12 10:45:00,32.9,6.723181668,167.02,1019.9775,0
2022-01-12 11:00:00,30.73,6.811258283,131.75,1006.09125,0
2022-01-12 11:15:00,29.32,6.857636791,143.09,1020.77625,0
2022-01-12 11:30:00,27.65,6.904015299,154.59,1041.70875,0
2022-01-12 11:45:00,33.83,6.950393807,163.03,1119.795,0
2022-01-12 12:00:00,32.43,6.996772315,132.21,1107.7525,0
2022-01-12 12:15:00,32.55,7.05634104,139.74,1115.865,0
2022-01-12 12:30:00,31.23,7.115909766,149.24,1102.36625,0
2022-01-12 12:45:00,37.4,7.175478492,159.46,1003.1525,0
2022-01-12 13:00:00,35.7,7.235047217,130.2,1074.5375,0
2022-01-12 13:15:00,31.79,7.303976743,138.96,1015.73125,0
2022-01-12 13:30:00,32.15,7.372906268,149.84,1093.01875,0
2022-01-12 13:45:00,36.41,7.441835793,157.58,1060.57625,0
2022-01-12 14:00:00,36.98,7.510765319,130.06,1084.02625,0
2022-01-12 14:15:00,34.15,7.524381027,138.62,1065.93375,0
2022-01-12 14:30:00,33.47,7.537996736,145.1,1014.34125,0
2022-01-12 14:45:00,38.49,7.551612445,155.02,1045.28625,0
2022-01-12 15:00:00,35.24,7.565228153,128.43,1029.56875,0
2022-01-12 15:15:00,34.65,7.518849646,138.72,1017.09125,0
2022-01-12 15:30:00,32.37,7.472471138,144.15,1049.00125,0
2022-01-12 15:45:00,36.91,7.42609263,149.09,1092.43,0
2022-01-12 16:00:00,35.35,7.379714122,127.28,1117.29625,0
2022-01-12 16:15:00,35.15,7.323974815,135.51,1005.7375,0
2022-01-12 16:30:00,34.6,7.268235507,143.36,1103.295,0
2022-01-12 16:45:00,35.78,7.2124962,147.65,1118.03125,0
2022-01-12 17:00:00,37.83635694,7.156756892,129.9,1088.0825,1
2022-01-12 17:15:00,88.09820689,7.126121547,133.69,1043.46,1
2022-01-12 17:30:00,33.29,7.095486203,139.59,1036.3725,0
2022-01-12 17:45:00,35.5,7.064850858,146.83,1117.1625,0
2022-01-12 18:00:00,34.36,7.034215514,129.98,1036.95,0
2022-01-12 18:15:00,35.03,6.984433079,135.04,1101.79375,0
2022-01-12 18:30:00,31.51,6.934650644,139.04,1102.73875,0
2022-01-12 18:45:00,36.15,6.884868209,146.13,1060.4,0
2022-01-12 19:00:00,34.83,6.835085774,126.91,306.26,0
2022-01-12 19:15:00,32.83,6.806152393,129.29,337.77,0
2022-01-12 19:30:00,13.93,6.777219012,130.8,360.5275,0
2022-01-12 19:45:00,15.78,6.748285631,131.54,359.20125,0
2022-01-12 20:00:00,16.14,6.71935225,126.54,351.64125,0
2022-01-12 20:15:00,15.97,6.720628722,126.55,327.21625,0
2022-01-12 20:30:00,15.73,6.721905195,131,364.62,0
2022-01-12 20:45:00,15.45,6.723181668,131.12,262.19375,0
2022-01-12 21:00:00,16.43,6.72445814,125.03,334.31875,0
2022-01-12 21:15:00,13.47,6.742328758,127.82,266.86375,0
2022-01-12 21:30:00,15.36,6.760199376,130,356.49125,0
2022-01-12 21:45:00,13.99,6.778069994,132.12,271.115,0
2022-01-12 22:00:00,16.28,6.795940611,125.78,322.63,0
2022-01-12 22:15:00,13.8,6.699354178,128.89,363.77,0
2022-01-12 22:30:00,14.82,6.602767744,129.6,336.8875,0
2022-01-12 22:45:00,16.05,6.50618131,131.42,285.28125,0
2022-01-12 23:00:00,14.93,6.409594876,125.96,283.03875,0
2022-01-12 23:15:00,13.34,6.240249499,128.7,303.5875,0
2022-01-12 23:30:00,12.85,6.070904122,128.35,287.965,0
2022-01-12 23:45:00,13.25,5.901558745,129.56,332.52625,0
2022-01-13 00:00:00,12.4,5.732213368,276.72,258.25,0
2022-01-13 00:15:00,13.18,5.701578023,311.16,345.72875,0
2022-01-13 00:30:00,11.39,5.670942679,336.24,324.91125,0
2022-01-13 00:45:00,9.21,5.640307334,361.93,325.9925,0
2022-01-13 01:00:00,8.59,5.60967199,271.47,298.235,0
2022-01-13 01:15:00,8.37,5.633924971,296.15,368.6225,0
2022-01-13 01:30:00,7.96,5.658177952,313.99,284.5625,0
2022-01-13 01:45:00,9.53,5.682430933,332.26,302.02125,0
2022-01-13 02:00:00,8.43,5.706683914,261.9,292.355,0
2022-01-13 02:15:00,8.47,5.715193732,281.1,252.3225,0
2022-01-13 02:30:00,8.24,5.72370355,305.07,311.51625,0
2022-01-13 02:45:00,8.48,5.732213368,319.96,306.20625,0
2022-01-13 03:00:00,8.91,5.740723186,263.73,255.7975,0
2022-01-13 03:15:00,8.64,5.746680059,276.69,370.5375,0
2022-01-13 03:30:00,8.05,5.752636931,294.61,367.50625,0
2022-01-13 03:45:00,9.81,5.758593804,307.68,362.0525,0
2022-01-13 04:00:00,9.6,5.764550676,256.93,352.43625,0
2022-01-13 04:15:00,9.31,5.757317331,272.81,325.98375,0
2022-01-13 04:30:00,9.06,5.750083986,285.53,273.81625,0
2022-01-13 04:45:00,9.42,5.74285064,293.8,260.94625,0
2022-01-13 05:00:00,8.63,5.735617295,256.35,327.18875,0
2022-01-13 05:15:00,8.38,5.763699694,267.23,370.6575,0
2022-01-13 05:30:00,9.01,5.791782094,281.93,272.92375,0
2022-01-13 05:45:00,10,5.819864493,288.3,295.27875,0
2022-01-13 06:00:00,8.82,5.847946892,258.69,372.0625,0
2022-01-13 06:15:00,8.91,5.853903765,269.08,250.7325,0
2022-01-13 06:30:00,9.66,5.859860637,275.31,273.845,0
2022-01-13 06:45:00,8.72,5.86581751,285.21,337.20875,0
2022-01-13 07:00:00,8.89,5.871774382,258.21,262.7375,0
2022-01-13 07:15:00,9.46,5.864115546,260.82,278.09,0
2022-01-13 07:30:00,8.57,5.85645671,275.68,364.6575,0
2022-01-13 07:45:00,9.04,5.848797874,281.66,322.7125,0
2022-01-13 08:00:00,9.95,5.841139038,262.76,1045.43125,0
2022-01-13 08:15:00,9.27,5.851350819,281.8,1087.23125,0
2022-01-13 08:30:00,16.74,5.861562601,296.84,1037.52875,0
2022-01-13 08:45:00,18.04,5.871774382,311.15,1062.78625,0
2022-01-13 09:00:00,16.72,5.881986164,260.06,1002.3875,0
2022-01-13 09:15:00,16.53,5.933045072,279.62,1077.355,0
2022-01-13 09:30:00,15.56,5.984103979,295.76,1043.175,0
2022-01-13 09:45:00,18.49,6.035162887,310.17,1054.6775,0
2022-01-13 10:00:00,17.39,6.086221795,256.62,1020.11,0
2022-01-13 10:15:00,17.09,6.168767029,275.41,1013.21625,0
2022-01-13 10:30:00,16.45,6.251312263,289.84,1119.6775,0
2022-01-13 10:45:00,18.74,6.333857497,304.15,1113.86625,0
2022-01-13 11:00:00,19.38,6.416402731,262.31,1057.485,0
2022-01-13 11:15:00,18.84,6.472142038,274.36,1031.3975,0
2022-01-13 11:30:00,17.82,6.527881346,284.72,1077.3025,0
2022-01-13 11:45:00,19.47,6.583620653,295.53,1100.29625,0
2022-01-13 12:00:00,19.62,6.639359961,255.38,1027.1075,0
2022-01-13 12:15:00,19.49,6.64829527,266.75,1059.18625,0
2022-01-13 12:30:00,18.24,6.657230579,282.36,1102.95875,0
2022-01-13 12:45:00,20.49,6.666165888,294.26,1078.8225,0
2022-01-13 13:00:00,20.47,6.675101196,258.13,1054.585,0
2022-01-13 13:15:00,19.37,6.646167815,269.46,1122.44,0
2022-01-13 13:30:00,18.54,6.617234434,281.41,1015.43625,0
2022-01-13 13:45:00,20.98,6.588301053,296.07,1048.5075,0
2022-01-13 14:00:00,18.98,6.559367672,255.08,1066.50375,0
2022-01-13 14:15:00,18.76,6.530859782,269.35,1055.66875,0
2022-01-13 14:30:00,18.27,6.502351892,277.18,1111.29125,0
2022-01-13 14:45:00,19.93,6.473844002,293.7,1023.82625,0
2022-01-13 15:00:00,19.8,6.445336112,257.85,1035.225,0
2022-01-13 15:15:00,18.21,6.358535969,263.79,1123.4275,0
2022-01-13 15:30:00,17.47,6.271735826,277.58,1100.28625,0
2022-01-13 15:45:00,19.8,6.184935683,285.16,1092.25625,0
2022-01-13 16:00:00,18.93,6.09813554,255.29,1074.61875,0
2022-01-13 16:15:00,18.06,6.061968813,268.14,1085.64875,0
2022-01-13 16:30:00,17.44,6.025802087,272.46,1055.7075,0
2022-01-13 16:45:00,18.79,5.989635361,285.9,1075.78875,0
2022-01-13 17:00:00,17.74,5.953468635,253.72,1000.6175,0
2022-01-13 17:15:00,17.76,5.965807871,267.74,1036.11,0
2022-01-13 17:30:00,16.45,5.978147107,276.41,1117.7,0
2022-01-13 17:45:00,18.22,5.990486343,284.25,1064.28,0
2022-01-13 18:00:00,18.53,6.002825579,257.21,1041.705,0
2022-01-13 18:15:00,25.2216543,6.028355033,266.99,1022.88375,1
2022-01-13 18:30:00,34.91796912,6.053884486,272.65,1032.29625,1
2022-01-13 18:45:00,38.36911992,6.07941394,282.86,1023.47125,1
2022-01-13 19:00:00,30.8368141,6.104943394,245.14,365.4425,1
2022-01-13 19:15:00,39.5559191,6.087498267,256.48,369.0075,1
2022-01-13 19:30:00,26.5830099,6.07005314,254.06,359.2325,1
2022-01-13 19:45:00,20.61806985,6.052608014,265.62,285.69125,1
2022-01-13 20:00:00,14.89870578,6.035162887,247.53,344.03125,1
2022-01-13 20:15:00,9.42,6.011335397,254.45,298.10625,0
2022-01-13 20:30:00,9.9,5.987507906,255.5,259.73625,0
2022-01-13 20:45:00,9.61,5.963680416,263.03,370.515,0
2022-01-13 21:00:00,9.03,5.939852926,252.1,266.52625,0
2022-01-13 21:15:00,10.24,5.893474418,250.68,323.4575,0
2022-01-13 21:30:00,8.88,5.84709591,255.88,304.8625,0
2022-01-13 21:45:00,9.58,5.800717402,257.73,299.9525,0
2022-01-13 22:00:00,9.34,5.754338895,246.41,366.9825,0
2022-01-13 22:15:00,9.14,5.705407441,254.49,325.7075,0
2022-01-13 22:30:00,9.77,5.656475988,252.58,284.8025,0
2022-01-13 22:45:00,9.39,5.607544535,257.52,291.23875,0
2022-01-13 23:00:00,8.75,5.558613082,250.64,307.96375,0
2022-01-13 23:15:00,8.76,5.489683557,250.83,316.6625,0
2022-01-13 23:30:00,8.75,5.420754031,253.86,255.06,0
2022-01-13 23:45:00,8.85,5.351824506,257.75,364.28125,0
2022-01-14 00:00:00,8.09,5.282894981,246.51,349.4625,0
2022-01-14 00:15:00,9.07,5.203753674,274.48,255.405,0
2022-01-14 00:30:00,8.73,5.124612367,296.09,289.3425,0
2022-01-14 00:45:00,7.77,5.04547106,314.22,285.95625,0
2022-01-14 01:00:00,7.71,4.966329753,236.07,289.225,0
2022-01-14 01:15:00,7.39,4.926333609,254.64,351.45625,0
2022-01-14 01:30:00,7.21,4.886337464,275.85,356.1475,0
2022-01-14 01:45:00,8.53,4.84634132,290.78,276.555,0
2022-01-14 02:00:00,8.24,4.806345176,229.52,340.335,0
2022-01-14 02:15:00,7.23,4.755286268,247.92,347.3225,0
2022-01-14 02:30:00,7.54,4.70422736,266.07,258.85,0
2022-01-14 02:45:00,8.26,4.653168453,275.86,352.01125,0
2022-01-14 03:00:00,7.08,4.602109545,226.16,292.39,0
2022-01-14 03:15:00,7.64,4.537434928,240.86,252.61625,0
2022-01-14 03:30:00,6.95,4.472760312,258.13,298.87375,0
2022-01-14 03:45:00,6.97,4.408085696,266.69,320.335,0
2022-01-14 04:00:00,7.13,4.343411079,227.37,260.74,0
2022-01-14 04:15:00,7.06,4.328518898,238.17,361.67,0
2022-01-14 04:30:00,6.45,4.313626717,247.95,346.95375,0
2022-01-14 04:45:00,7.77,4.298734535,257.32,355.69375,0
2022-01-14 05:00:00,7.43,4.283842354,227.98,267.4225,0
2022-01-14 05:15:00,7.4,4.292352172,233.1,347.8375,0
2022-01-14 05:30:00,6.54,4.30086199,248.24,319.73625,0
2022-01-14 05:45:00,7.07,4.171343894,305.48,366.62625,0
2022-01-14 06:00:00,6.9,4.179581145,234.99,278.14875,0
2022-01-14 06:15:00,6.89,4.18699467,256,267.5825,0
2022-01-14 06:30:00,6.13,4.194408196,273.07,348.785,0
2022-01-14 06:45:00,6.59,4.201821722,286.4,303.9775,0
2022-01-14 07:00:00,7.07,4.209235248,233.22,263.45875,0
2022-01-14 07:15:00,6.56,4.168048993,249.65,260.92625,0
2022-01-14 07:30:00,6.08,4.126862738,258.62,371.95125,0
2022-01-14 07:45:00,6.44,4.085676483,274.26,266.01375,0
2022-01-14 08:00:00,7.12,4.044490229,243.76,1085.65,0
2022-01-14 08:15:00,6.14,4.047785129,269.89,1074.31125,0
2022-01-14 08:30:00,12.08,4.051080029,292.08,1001.9,0
2022-01-14 08:45:00,13.01,4.05437493,319.24,1084.18875,0
2022-01-14 09:00:00,11.59,4.05766983,239,1095.63875,0
2022-01-14 09:15:00,11.73,4.132216951,261.12,1060.1875,0
2022-01-14 09:30:00,11.33,4.206764073,282.12,1040.2525,0
2022-01-14 09:45:00,13.69,4.281311194,306.56,1102.66,0
2022-01-14 10:00:00,12.94,4.355858315,234.71,1025.91875,0
2022-01-14 10:15:00,13.01,4.427522399,258.54,1017.865,0
2022-01-14 10:30:00,11.97,4.499186482,276.25,1118.20375,0
2022-01-14 10:45:00,14.39,4.570850566,295.26,1118.67125,0
2022-01-14 11:00:00,14.6,4.642514649,234.87,1055.1825,0
2022-01-14 11:15:00,14.27,4.749187049,248.08,1032.41125,0
2022-01-14 11:30:00,13.41,4.85585945,268.36,1052.865,0
2022-01-14 11:45:00,15.73,4.96253185,284.09,1106.27125,0
2022-01-14 12:00:00,15.71,5.06920425,229.69,1068.3125,0
2022-01-14 12:15:00,15.82,5.218710355,248.62,1066.88125,0
2022-01-14 12:30:00,15.3,5.36821646,264.09,1061.88375,0
2022-01-14 12:45:00,18.17,5.517722565,279.76,1095.57375,0
2022-01-14 13:00:00,17.58,5.667228671,227.53,1108.97625,0
2022-01-14 13:15:00,17.47,5.7010014,243.03,1069.145,0
2022-01-14 13:30:00,17.08,5.734774129,257.79,1078.65,0
2022-01-14 13:45:00,19.31,5.768546858,272.82,1063.00625,0
