Timestamp,OUT_Temperature,IN_Temperature,Airflow,CPU,Verified_anomaly
2022-01-14 14:00:00,18.66,5.802319587,229.15,1106.505,0
2022-01-14 14:15:00,17.72,5.768134995,245.09,1088.33375,0
2022-01-14 14:30:00,17.42,5.733950403,254.6,1074.42,0
2022-01-14 14:45:00,19.29,5.699765812,268.31,1090.61875,0
2022-01-14 15:00:00,18.13,5.66558122,229.24,1121.78875,0
2022-01-14 15:15:00,17.6,5.559732545,240.98,1052.44,0
2022-01-14 15:30:00,17,5.45388387,250.69,1077.36875,0
2022-01-14 15:45:00,17.78,5.348035195,266.03,1023.9025,0
2022-01-14 16:00:00,17.13,5.24218652,227.2,1119.765,0
2022-01-14 16:15:00,15.79,5.13716157,235.25,1050.45,0
2022-01-14 16:30:00,15.78,5.03213662,251.61,1116.52625,0
2022-01-14 16:45:00,16.48,4.927111671,262.67,1111.72,0
2022-01-14 17:00:00,16.42,4.822086721,227.97,1058.92625,0
2022-01-14 17:15:00,15.42,4.770603902,235.65,1068.62,0
2022-01-14 17:30:00,14.3,4.719121083,249.25,1053.7525,0
2022-01-14 17:45:00,15.7,4.667638265,257.54,1046.72,0
2022-01-14 18:00:00,15.01,4.616155446,226.75,1065.6725,0
2022-01-14 18:15:00,14.31,4.597621632,238.24,1086.79,0
2022-01-14 18:30:00,14.09,4.579087817,245.34,1070.33625,0
2022-01-14 18:45:00,15.55,4.560554002,258.61,1039.4025,0
2022-01-14 19:00:00,14.8,4.542020187,216.43,270.07875,0
2022-01-14 19:15:00,14.15,4.526781273,224.89,359.48125,0
2022-01-14 19:30:00,6.91,4.511542359,231.94,270.53125,0
2022-01-14 19:45:00,8.27,4.496303445,229.96,251.48125,0
2022-01-14 20:00:00,7.2,4.48106453,221.04,331.82875,0
2022-01-14 20:15:00,6.92,4.442761313,222.81,269.75,0
2022-01-14 20:30:00,7.63,4.404458096,224.82,362.76625,0
2022-01-14 20:45:00,7.11,4.366154879,234.85,265.63625,0
2022-01-14 21:00:00,7.9,4.327851662,215.65,257.8625,0
2022-01-14 21:15:00,6.9,4.322497449,224.86,359.28625,0
2022-01-14 21:30:00,6.72,4.317143236,226.69,271.53,0
2022-01-14 21:45:00,7.93,4.311789023,232.39,337.76,0
2022-01-14 22:00:00,6.94,4.30643481,214.88,350.65625,0
2022-01-14 22:15:00,7.5,4.281723057,224.23,266.675,0
2022-01-14 22:30:00,7.53,4.257011304,225.85,334.49125,0
2022-01-14 22:45:00,6.9,4.232299551,228.49,360.4925,0
2022-01-14 23:00:00,7.41,4.207587798,215.82,250.83,0
2022-01-14 23:15:00,7.59,4.186582808,222.85,287.74875,0
2022-01-14 23:30:00,6.5,4.165577818,222.52,348.22875,0
2022-01-14 23:45:00,6.94,4.144572828,229.65,308.47625,0
2022-01-15 00:00:00,7.4,4.123567838,65.03,136.16,0
2022-01-15 00:15:00,7,4.13674744,70.23,198.6575,0
2022-01-15 00:30:00,5.38,4.149927041,72.02,164.07125,0
2022-01-15 00:45:00,10.53,4.163106643,74.35,206.625,0
2022-01-15 01:00:00,9.05,4.176286244,64.53,157.1875,0
2022-01-15 01:15:00,10.22,4.205116623,66.96,231.60875,0
2022-01-15 01:30:00,8.69,4.233947001,70.04,164.28625,0
2022-01-15 01:45:00,11.9,4.262777379,71.67,145.1375,0
2022-01-15 02:00:00,9.53,4.291607758,62.93,166.025,0
2022-01-15 02:15:00,8.8,4.359153216,66.67,167.38875,0
2022-01-15 02:30:00,9.48,4.426698674,67.61,135.8575,0
2022-01-15 02:45:00,10.39,4.494244132,69.85,160.12125,0
2022-01-15 03:00:00,9.14,4.56178959,63.29,147.2975,0
2022-01-15 03:15:00,10.02,4.613684271,64.74,223.6325,0
2022-01-15 03:30:00,9.54,4.665578952,66.52,166.425,0
2022-01-15 03:45:00,13.02,4.717473633,68.74,222.33,0
2022-01-15 04:00:00,10.85,4.769368314,63.01,126.81625,0
2022-01-15 04:15:00,12.74,4.773898802,64.49,237.1375,0
2022-01-15 04:30:00,9.18,4.77842929,65.81,186.89625,0
2022-01-15 04:45:00,13.78,4.782959778,68.12,249.9,0
2022-01-15 05:00:00,11.73,4.787490267,62.59,226.9125,0
2022-01-15 05:15:00,13.96,4.817968095,63.48,238.8775,0
2022-01-15 05:30:00,12.89,4.848445924,65.12,172.225,0
2022-01-15 05:45:00,19.21181184,5.015660906,75.3,226.5875,1
2022-01-15 06:00:00,20.33861022,5.046992908,63.71,190.82375,1
2022-01-15 06:15:00,24.8133744,5.045722692,67.17,245.485,1
2022-01-15 06:30:00,11.52390096,5.044452476,68.47,141.30125,1
2022-01-15 06:45:00,31.41617586,5.043182259,71.25,205.44,1
2022-01-15 07:00:00,11.43540726,5.041912043,62.8,156.54,1
2022-01-15 07:15:00,25.7826764,5.086369615,65.65,210.33875,1
2022-01-15 07:30:00,10.73,5.130827187,67.05,219.51625,0
2022-01-15 07:45:00,13.79,5.175284758,69.2,150.47875,0
2022-01-15 08:00:00,13.9,5.21974233,64.86,525.325,0
2022-01-15 08:15:00,11.17,5.288757418,69.48,612.46875,0
2022-01-15 08:30:00,25.62,5.357772505,72.88,583.48375,0
2022-01-15 08:45:00,30.97,5.426787593,75.51,520.06,0
2022-01-15 09:00:00,28.49,5.495802681,63.82,596.5025,0
2022-01-15 09:15:00,25.3,5.553385821,67.71,614.8325,0
2022-01-15 09:30:00,27.72,5.610968962,71.83,558.22375,0
2022-01-15 09:45:00,32.93,5.668552102,74.47,581.06625,0
2022-01-15 10:00:00,29.26,5.726135243,64.57,556.31125,0
2022-01-15 10:15:00,29.25,5.820554657,67.61,545.1775,0
2022-01-15 10:30:00,27.9,5.914974071,70.22,596.32625,0
2022-01-15 10:45:00,31.26,6.009393486,73.37,556.54625,0
2022-01-15 11:00:00,32.91,6.1038129,62.86,608.45375,0
2022-01-15 11:15:00,30.57,6.175791826,66.27,585.0625,0
2022-01-15 11:30:00,32.08,6.247770751,68.61,562.3875,0
2022-01-15 11:45:00,35.67,6.319749677,71.85,624.52625,0
2022-01-15 12:00:00,33.43,6.391728603,63.75,539.335,0
2022-01-15 12:15:00,35.36,6.367171087,66.13,553.39,0
2022-01-15 12:30:00,30.21,6.342613571,68.27,500.8075,0
2022-01-15 12:45:00,33.77,6.318056055,69.59,562.85125,0
2022-01-15 13:00:00,30.18,6.29349854,63.28,600.73625,0
2022-01-15 13:15:00,32.28,6.295192161,64.53,620.27,0
2022-01-15 13:30:00,33.49,6.296885783,67.43,591.965,0
2022-01-15 13:45:00,37.17,6.298579405,69.1,511.9375,0
2022-01-15 14:00:00,35.22,6.300273027,64.01,504.54875,0
2022-01-15 14:15:00,30.06,6.252851617,65.33,584.68875,0
2022-01-15 14:30:00,28.94,6.205430207,66.37,509.34625,0
2022-01-15 14:45:00,34.35,6.158008797,69.14,604.03125,0
2022-01-15 15:00:00,30.02,6.110587387,63.37,578.89,0
2022-01-15 15:15:00,33.68,6.054274463,64.11,576.29875,0
2022-01-15 15:30:00,31.2,5.997961539,67.26,589.475,0
2022-01-15 15:45:00,33.04,5.941648614,68.75,618.47375,0
2022-01-15 16:00:00,33.05,5.88533569,63.5,601.27125,0
2022-01-15 16:15:00,32.79,5.846805795,64.73,611.375,0
2022-01-15 16:30:00,31.26,5.808275899,65.88,624.915,0
2022-01-15 16:45:00,33.6,5.769746004,68.69,596.8675,0
2022-01-15 17:00:00,33.47,5.731216108,61.86,565.42625,0
2022-01-15 17:15:00,31.61,5.704541565,64.76,546.92875,0
2022-01-15 17:30:00,29.1,5.677867022,66.82,538.435,0
2022-01-15 17:45:00,30.69,5.651192479,66.78,527.4875,0
2022-01-15 18:00:00,29.07,5.624517936,63.27,508.46375,0
2022-01-15 18:15:00,27.68,5.583871013,63.85,541.1,0
2022-01-15 18:30:00,26.72,5.54322409,64.97,555.13625,0
2022-01-15 18:45:00,29.12,5.502577168,66.58,572.945,0
2022-01-15 19:00:00,29.29,5.461930245,61.8,130.99125,0
2022-01-15 19:15:00,29.44,5.432715269,62.28,223.56375,0
2022-01-15 19:30:00,10.78,5.403500293,62.93,169.5875,0
2022-01-15 19:45:00,15.14,5.374285318,64.35,209.055,0
2022-01-15 20:00:00,12.69,5.345070342,61.6,152.54375,0
2022-01-15 20:15:00,14.13,5.277748876,63.05,176.61,0
2022-01-15 20:30:00,11.48,5.21042741,62.84,181.70875,0
2022-01-15 20:45:00,12.63,5.143105945,63.12,126.44,0
2022-01-15 21:00:00,12.51,5.075784479,61.58,194.48375,0
2022-01-15 21:15:00,10.14,4.999148093,63.28,237.6575,0
2022-01-15 21:30:00,12.61,4.922511708,62.6,149.1575,0
2022-01-15 21:45:00,14.32,4.845875322,63.56,227.2375,0
2022-01-15 22:00:00,10.5,4.769238936,61.91,127.655,0
2022-01-15 22:15:00,13.43,4.754419746,62.26,212.99875,0
2022-01-15 22:30:00,9.52,4.739600555,61.85,142.3125,0
2022-01-15 22:45:00,12.88,4.724781365,64.13,202.6225,0
2022-01-15 23:00:00,10.14,4.709962174,62.04,146.5875,0
2022-01-15 23:15:00,12.37,4.660847142,61.69,166.92875,0
2022-01-15 23:30:00,9.97,4.611732111,63.04,163.24125,0
2022-01-15 23:45:00,10.79,4.562617079,62.94,183.30875,0
2022-01-16 00:00:00,10.57,4.513502047,65.69,227.49375,0
2022-01-16 00:15:00,11.01,4.451261447,69.54,182.6725,0
2022-01-16 00:30:00,12.42,4.389020846,71.8,165.2525,0
2022-01-16 00:45:00,10.44,4.326780246,74.47,178.98875,0
2022-01-16 01:00:00,9.43,4.264539645,64.04,239.16125,0
2022-01-16 01:15:00,9.61,4.256918347,67.61,134.2075,0
2022-01-16 01:30:00,11.11,4.249297049,70.15,228.0575,0
2022-01-16 01:45:00,8.71,4.241675751,71.94,226.98625,0
2022-01-16 02:00:00,11.41,4.234054453,62.89,176.7725,0
2022-01-16 02:15:00,11.06,4.208650127,65.69,181.57625,0
2022-01-16 02:30:00,9.37,4.1832458,67.99,155.44875,0
2022-01-16 02:45:00,10.22,4.157841473,71.04,182.52,0
2022-01-16 03:00:00,9.07,4.132437147,62.77,139.69,0
2022-01-16 03:15:00,9.64,4.093483846,64.3,211.05125,0
2022-01-16 03:30:00,8.12,4.054530545,67.37,216.62,0
2022-01-16 03:45:00,10.83,4.015577244,69.07,206.83875,0
2022-01-16 04:00:00,10.75,3.976623943,63.63,178.0175,0
2022-01-16 04:15:00,10.08,3.963074968,65.34,223.35125,0
2022-01-16 04:30:00,9.08,3.949525994,65.3,206.2625,0
2022-01-16 04:45:00,10.88,3.93597702,68.35,190.57625,0
2022-01-16 05:00:00,10.16,3.922428046,62.46,156.26,0
2022-01-16 05:15:00,9.61,3.890672637,64.65,201.03375,0
2022-01-16 05:30:00,8.33,3.858917229,66.48,238.415,0
2022-01-16 05:45:00,8.24,3.787248293,74.55,217.05375,0
2022-01-16 06:00:00,8.41,3.755824062,64.09,139.12,0
2022-01-16 06:15:00,9.45,3.744930329,66.55,216.34625,0
2022-01-16 06:30:00,7.25,3.734036595,68.83,140.825,0
2022-01-16 06:45:00,10.02,3.723142862,70.58,143.7025,0
2022-01-16 07:00:00,7.66,3.712249129,62.93,186.1875,0
2022-01-16 07:15:00,7.63,3.731941647,65.35,227.53375,0
2022-01-16 07:30:00,8.68,3.751634165,68.34,169.395,0
2022-01-16 07:45:00,10.57,3.771326683,70.6,214.1675,0
2022-01-16 08:00:00,8.7,3.791019201,65.4,610.53125,0
2022-01-16 08:15:00,9.88,3.87356018,68.66,533.045,0
2022-01-16 08:30:00,20.99,3.95610116,71.58,504.985,0
2022-01-16 08:45:00,20.4,4.038642139,75.97,611.58875,0
2022-01-16 09:00:00,19.17,4.121183119,63.77,526.0175,0
2022-01-16 09:15:00,22.48,4.300929719,67.14,568.04875,0
2022-01-16 09:30:00,19.79,4.480676319,70.03,567.54375,0
2022-01-16 09:45:00,25.19,4.660422919,74.49,544.85625,0
2022-01-16 10:00:00,25.08,4.840169519,64.64,519.6125,0
2022-01-16 10:15:00,24.24,4.992262796,66.27,623.115,0
2022-01-16 10:30:00,22.89,5.144356072,69.28,595.3725,0
2022-01-16 10:45:00,30.66,5.296449349,72.31,514.67625,0
2022-01-16 11:00:00,29.75,5.448542626,63.21,503.2125,0
2022-01-16 11:15:00,26.26,5.611529637,65.52,576.23875,0
2022-01-16 11:30:00,25.68,5.774516647,69.27,505.7075,0
2022-01-16 11:45:00,32.8,5.937503657,70.81,508.25125,0
2022-01-16 12:00:00,46.10675598,6.100490667,64.16,619.73875,1
2022-01-16 12:15:00,67.3725052,6.137361765,65.96,609.32125,1
2022-01-16 12:30:00,79.54400904,6.174232862,67.35,505.59375,1
2022-01-16 12:45:00,93.93558954,6.21110396,69.46,505.78,1
2022-01-16 13:00:00,74.48472178,6.247975057,63.21,566.7,1
2022-01-16 13:15:00,29.76,6.263896668,64.71,560.73125,0
2022-01-16 13:30:00,31.89,6.279818278,66.94,617.4425,0
2022-01-16 13:45:00,34.22,6.295739888,69.17,554.05625,0
2022-01-16 14:00:00,36.42,6.311661498,62.17,518.70875,0
2022-01-16 14:15:00,32.1,6.231215468,65.08,537.8975,0
2022-01-16 14:30:00,29.33,6.150769437,67.79,541.17625,0
2022-01-16 14:45:00,32.44,6.070323406,69.71,574.23875,0
2022-01-16 15:00:00,31.01,5.989877375,63.43,520.81375,0
2022-01-16 15:15:00,30.85,5.863342473,65.38,583.0375,0
2022-01-16 15:30:00,27.35,5.73680757,66.52,579.40125,0
2022-01-16 15:45:00,31.56,5.610272667,69.14,500.20875,0
2022-01-16 16:00:00,29.96,5.483737765,62.97,547.855,0
2022-01-16 16:15:00,25.66,5.349661047,63.54,538.24125,0
2022-01-16 16:30:00,33.63076878,5.215584329,66.79,588.32375,1
2022-01-16 16:45:00,26.99,5.081507611,67.01,623.065,0
2022-01-16 17:00:00,28.06,4.947430893,62.17,615.01,0
2022-01-16 17:15:00,27.6,4.843940426,64.38,569.86375,0
2022-01-16 17:30:00,26.63,4.74044996,65.63,542.745,0
2022-01-16 17:45:00,26.04,4.636959493,68.26,576.6875,0
2022-01-16 18:00:00,23.8,4.533469026,62.55,553.7775,0
2022-01-16 18:15:00,24.19,4.460145821,63.49,528.61875,0
2022-01-16 18:30:00,22.31,4.386822616,66.15,531.7525,0
2022-01-16 18:45:00,22.64,4.313499411,67.68,505.4625,0
2022-01-16 19:00:00,22.1,4.240176206,61.27,196.8675,0
2022-01-16 19:15:00,20.25,4.177746734,62.32,187.8825,0
2022-01-16 19:30:00,10.19,4.115317262,63.76,177.88125,0
2022-01-16 19:45:00,10.38,4.05288779,64.15,185.1375,0
2022-01-16 20:00:00,9.8,3.990458318,62.68,129.635,0
2022-01-16 20:15:00,9.75,3.947302375,61.42,196.25375,0
2022-01-16 20:30:00,7.91,3.904146431,62.42,178.03875,0
2022-01-16 20:45:00,9.99,3.860990488,64.04,232.83125,0
2022-01-16 21:00:00,9.42,3.817834544,62.03,134.59625,0
2022-01-16 21:15:00,10.92,3.783896375,62.71,156.81125,0
2022-01-16 21:30:00,7.74,3.749958206,63.75,147.88125,0
2022-01-16 21:45:00,8.47,3.716020036,64.29,200.1025,0
2022-01-16 22:00:00,8.08,3.682081867,62.4,141.4075,0
2022-01-16 22:15:00,9.42,3.636830975,62.43,222.71,0
2022-01-16 22:30:00,7.62,3.591580083,63.68,239.18125,0
2022-01-16 22:45:00,9.94,3.54632919,63.67,160.2975,0
2022-01-16 23:00:00,10.28,3.501078298,62.26,233.82375,0
2022-01-16 23:15:00,7.86,3.450799529,62.14,207.4975,0
2022-01-16 23:30:00,9.73,3.400520759,63.59,127.90375,0
2022-01-16 23:45:00,9.01,3.35024199,63.73,127.985,0
2022-01-17 00:00:00,6.79,3.299963221,279.65,372.34625,0
2022-01-17 00:15:00,6.62,3.283203631,312.51,315.81,0
2022-01-17 00:30:00,12.83,3.266444041,334.01,339.17125,0
2022-01-17 00:45:00,5.11,3.249684452,361.58,331.41375,0
2022-01-17 01:00:00,5.02,3.232924862,271.34,317.455,0
2022-01-17 01:15:00,4.84,3.211137395,294.91,340.7075,0
2022-01-17 01:30:00,4.63,3.189349929,312.54,367.365,0
2022-01-17 01:45:00,5.21,3.167562462,331.75,330.2825,0
2022-01-17 02:00:00,5.15,3.145774995,265.23,290.6125,0
2022-01-17 02:15:00,4.81,3.095915216,286.96,274.73625,0
2022-01-17 02:30:00,4.48,3.046055436,299.83,342.98375,0
2022-01-17 02:45:00,4.63,2.996195657,317.39,253.44375,0
2022-01-17 03:00:00,4.78,2.946335877,261.63,369.4025,0
2022-01-17 03:15:00,4.19,2.857929041,280.93,356.085,0
2022-01-17 03:30:00,4.52,2.769522206,289.64,357.445,0
2022-01-17 03:45:00,4.65,2.68111537,305.43,268.92,0
2022-01-17 04:00:00,4.38,2.592708534,257.65,294.89375,0
2022-01-17 04:15:00,3.81,2.525251185,271.19,306.17625,0
2022-01-17 04:30:00,3.76,2.457793836,288.53,368.27,0
2022-01-17 04:45:00,3.93,2.390336488,298.29,331.7775,0
2022-01-17 05:00:00,4.01,2.322879139,260.09,351.41,0
2022-01-17 05:15:00,3.68,2.292292887,272.34,292.9225,0
2022-01-17 05:30:00,3.65,2.261706636,276.57,337.18,0
2022-01-17 05:45:00,3.61,2.259516901,353.23,274.69375,0
2022-01-17 06:00:00,3.64,2.228541364,265.89,334.795,0
2022-01-17 06:15:00,3.16,2.215387369,291.67,354.81125,0
2022-01-17 06:30:00,3.28,2.202233374,308.91,352.62625,0
2022-01-17 06:45:00,3.68,2.189079378,331.43,305.16375,0
2022-01-17 07:00:00,3.53,2.175925383,260.19,337.725,0
2022-01-17 07:15:00,3.23,2.109731085,285.77,261.0575,0
2022-01-17 07:30:00,3.17,2.043536787,297.04,348.0825,0
2022-01-17 07:45:00,3.08,1.97734249,316.29,355.5675,0
2022-01-17 08:00:00,3.16,1.911148192,277.79,108.47,0
2022-01-17 08:15:00,3.13,1.984555971,305.57,46.315,0
2022-01-17 08:30:00,2.34,2.05796375,335.2,65.03625,0
2022-01-17 08:45:00,2.22,2.131371529,363.56,74.5575,0
2022-01-17 09:00:00,2.35,2.204779308,271.99,25.19125,0
2022-01-17 09:15:00,2.47,2.294311339,295.34,62.725,0
2022-01-17 09:30:00,2.35,2.38384337,327.33,28.56625,0
2022-01-17 09:45:00,2.67,2.473375402,344,120.13375,0
2022-01-17 10:00:00,2.59,2.562907433,265.24,40.93375,0
2022-01-17 10:15:00,3.06,2.729241822,295.52,7.99875,0
2022-01-17 10:30:00,2.88,2.895576212,311.84,29.285,0
2022-01-17 10:45:00,2.91,3.061910602,337.35,55.76625,0
2022-01-17 11:00:00,3.19,3.228244992,266.72,83.49125,0
2022-01-17 11:15:00,3.5,3.354693073,284.91,22.03375,0
2022-01-17 11:30:00,3.76,3.481141155,304.79,49.20375,0
2022-01-17 11:45:00,3.6,3.607589237,323.28,81.46625,0
2022-01-17 12:00:00,3.93,3.734037319,261.32,119.89625,0
2022-01-17 12:15:00,4.23,3.803201874,279.81,109.29,0
2022-01-17 12:30:00,4.5,3.872366429,304.46,120.65625,0
2022-01-17 12:45:00,4.69,3.941530984,321.68,122.3825,0
2022-01-17 13:00:00,4.82,4.010695539,259.22,45.2075,0
2022-01-17 13:15:00,4.83,4.086649253,276.46,39.76625,0
2022-01-17 13:30:00,4.37,4.162602966,296.65,20.5175,0
2022-01-17 13:45:00,4.5,4.23855668,311.81,122.59375,0
2022-01-17 14:00:00,4.4,4.314510394,261.14,50.765,0
2022-01-17 14:15:00,5.19,4.3051753,279.2,44.25625,0
2022-01-17 14:30:00,4.69,4.295840207,292.83,71.4025,0
2022-01-17 14:45:00,4.68,4.286505114,310.22,101.765,0
2022-01-17 15:00:00,4.87,4.27717002,261.88,74.64625,0
2022-01-17 15:15:00,5,4.09853028,274.05,74.5675,0
2022-01-17 15:30:00,4.64,3.91989054,284.61,80.45875,0
2022-01-17 15:45:00,4.51,3.741250801,303.04,59.18,0
2022-01-17 16:00:00,4.35,3.562611061,257.43,51.49,0
2022-01-17 16:15:00,3.99,3.363179522,274.79,15.61375,0
2022-01-17 16:30:00,3.7,3.163747983,285.28,6.02375,0
2022-01-17 16:45:00,3.33,2.964316445,299.45,56.6375,0
2022-01-17 17:00:00,3.08,2.764884906,254.23,40.125,0
2022-01-17 17:15:00,3.1,2.631647665,266.75,123.95375,0
2022-01-17 17:30:00,2.85,2.498410425,283.75,33.25625,0
2022-01-17 17:45:00,3.14,2.365173184,298.59,105.05375,0
2022-01-17 18:00:00,2.55,2.231935943,259.61,81.56,0
2022-01-17 18:15:00,2.69,2.162771388,271.27,77.565,0
2022-01-17 18:30:00,2.48,2.093606833,280.74,123.74625,0
2022-01-17 18:45:00,2.44,2.024442278,293.11,9.95,0
2022-01-17 19:00:00,2.51,1.955277724,253.43,271.44,0
2022-01-17 19:15:00,2.02,1.886537491,258.36,362.88125,0
2022-01-17 19:30:00,2.77,1.817797259,257.94,368.12875,0
2022-01-17 19:45:00,3.12,1.749057026,268.49,348.0075,0
2022-01-17 20:00:00,2.97,1.680316794,252.28,331.45875,0
2022-01-17 20:15:00,2.81,1.621760299,255.07,291.105,0
2022-01-17 20:30:00,2.61,1.563203805,261.38,309.105,0
2022-01-17 20:45:00,2.48,1.504647311,263.75,301.03,0
2022-01-17 21:00:00,2.41,1.446090816,247.05,289.415,0
2022-01-17 21:15:00,2.29,1.400688317,252.19,336.5075,0
2022-01-17 21:30:00,2.17,1.355285818,262.63,332.54375,0
2022-01-17 21:45:00,2.29,1.309883319,260.4,330.11875,0
2022-01-17 22:00:00,2.19,1.26448082,250.54,353.68125,0
2022-01-17 22:15:00,2.08,1.225018834,250.79,267.74125,0
2022-01-17 22:30:00,2.07,1.185556849,259.08,339.825,0
2022-01-17 22:45:00,1.81,1.146094864,266.62,338.645,0
2022-01-17 23:00:00,1.91,1.106632878,248,348.78375,0
2022-01-17 23:15:00,1.81,1.05444122,255.76,306.21375,0
2022-01-17 23:30:00,1.75,1.002249562,259.88,324.69,0
2022-01-17 23:45:00,1.62,0.950057904,263.29,274.09,0
2022-01-18 00:00:00,1.56,0.897866246,282.67,258.91625,0
2022-01-18 00:15:00,1.36,0.830823304,313.79,263.1425,0
2022-01-18 00:30:00,1.24,0.763780361,336.31,260.51375,0
2022-01-18 00:45:00,1.13,0.696737418,354.9,285.19625,0
2022-01-18 01:00:00,0.99,0.629694475,270.02,311.2475,0
2022-01-18 01:15:00,0.93,0.579624429,292.25,326.055,0
2022-01-18 01:30:00,0.85,0.529554383,317.61,341.2975,0
2022-01-18 01:45:00,0.87,0.479484338,334.24,315.86875,0
2022-01-18 02:00:00,0.75,0.429414292,261.77,364.05375,0
2022-01-18 02:15:00,0.65,0.412441395,281.54,350.09125,0
2022-01-18 02:30:00,0.66,0.395468498,299,267.6275,0
2022-01-18 02:45:00,0.66,0.378495601,318.3,316.98125,0
2022-01-18 03:00:00,0.58,0.361522704,259.51,260.87125,0
2022-01-18 03:15:00,0.56,0.3538849,276.38,281.8625,0
2022-01-18 03:30:00,0.51,0.346247097,292,251.58375,0
2022-01-18 03:45:00,0.56,0.338609293,309.28,275.845,0
2022-01-18 04:00:00,0.49,0.33097149,262.81,302.38,0
2022-01-18 04:15:00,0.5,0.339033616,275.15,338.70875,0
2022-01-18 04:30:00,0.53,0.347095742,284.64,260.12,0
2022-01-18 04:45:00,0.61,0.355157868,297.65,356.0475,0
2022-01-18 05:00:00,0.53,0.363219994,260.71,366.44875,0
2022-01-18 05:15:00,0.61,0.393771208,267.92,360.00625,0
2022-01-18 05:30:00,0.66,0.424322423,277.25,364.07625,0
2022-01-18 05:45:00,0.63,0.439526065,352.63,272.48,0
2022-01-18 06:00:00,0.68,0.469046472,272.11,298.97,0
2022-01-18 06:15:00,0.69,0.521527196,290.36,310.1725,0
2022-01-18 06:30:00,0.78,0.57400792,311.35,344.28625,0
2022-01-18 06:45:00,0.94,0.626488644,328.67,320.18,0
2022-01-18 07:00:00,1.03,0.678969368,267.55,373.18625,0
2022-01-18 07:15:00,1.05,0.701109674,285.26,371.88875,0
2022-01-18 07:30:00,1.11,0.723249979,295.13,341.6175,0
2022-01-18 07:45:00,1.26,0.745390285,314.14,268.39,0
2022-01-18 08:00:00,1.21,0.76753059,276.02,1051.8025,0
2022-01-18 08:15:00,1.14,0.820831326,309.87,1051.4125,0
2022-01-18 08:30:00,2.27,0.874132061,333.05,1036.4625,0
2022-01-18 08:45:00,2.64,0.927432797,364.56,1044.4075,0
2022-01-18 09:00:00,2.56,0.980733532,275.33,1038.94375,0
2022-01-18 09:15:00,2.72,1.115625393,301.04,1093.44,0
2022-01-18 09:30:00,2.87,1.250517255,322.77,1023.05625,0
2022-01-18 09:45:00,3.98,1.385409116,344.87,1088.69625,0
2022-01-18 10:00:00,3.94,1.520300977,268.16,1026.09,0
2022-01-18 10:15:00,4.35,1.697833427,292.46,1091.5075,0
2022-01-18 10:30:00,4.44,1.875365876,314.55,1017.89875,0
2022-01-18 10:45:00,6.02,2.052898326,336.79,1098.03,0
2022-01-18 11:00:00,5.89,2.230430775,267.95,1097.19875,0
2022-01-18 11:15:00,6.33,2.373112744,290.72,1075.0475,0
2022-01-18 11:30:00,6.46,2.515794713,309.27,1110.00875,0
2022-01-18 11:45:00,7.82,2.658476681,322.28,1066.15,0
2022-01-18 12:00:00,7.98,2.80115865,261.9,1074.37375,0
2022-01-18 12:15:00,7.73,2.871679623,285.38,1090.8625,0
2022-01-18 12:30:00,7.78,2.942200596,301.59,1051.46,0
2022-01-18 12:45:00,9.22,3.012721569,314.74,1044.84,0
2022-01-18 13:00:00,8.7,3.083242542,265.98,1010.43,0
2022-01-18 13:15:00,8.5,3.12219308,282.53,1085.76625,0
2022-01-18 13:30:00,8.21,3.161143617,292.58,1074.65625,0
2022-01-18 13:45:00,9.71,3.200094155,312.86,1010.78625,0
2022-01-18 14:00:00,9.37,3.239044692,259.74,1039.415,0
2022-01-18 14:15:00,8.76,3.195174087,279.31,1045.7425,0
2022-01-18 14:30:00,8.45,3.151303481,290.77,1103.0575,0
2022-01-18 14:45:00,9.45,3.107432876,310.21,1042.085,0
2022-01-18 15:00:00,9.17,3.063562271,258.61,1078.6175,0
2022-01-18 15:15:00,8.34,2.930310432,274.28,1040.16,0
2022-01-18 15:30:00,7.87,2.797058594,285.34,1062.395,0
2022-01-18 15:45:00,8.21,2.663806755,303.34,1096.64125,0
2022-01-18 16:00:00,7.62,2.530554916,260.6,1080.4325,0
2022-01-18 16:15:00,7.12,2.356712518,270.59,1105.325,0
2022-01-18 16:30:00,6.3,2.182870119,287.06,1009.405,0
2022-01-18 16:45:00,6.5,2.00902772,295.98,1008.24125,0
2022-01-18 17:00:00,5.5,1.835185322,253.5,1036.26875,0
2022-01-18 17:15:00,4.89,1.705623534,268.6,1064.95125,0
2022-01-18 17:30:00,4.52,1.576061746,279.47,1075.12375,0
2022-01-18 17:45:00,4.66,1.446499959,297.07,1014.47,0
2022-01-18 18:00:00,4.13,1.316938171,259.38,1049.55,0
2022-01-18 18:15:00,3.58,1.218536813,267.73,1050.88625,0
2022-01-18 18:30:00,3.24,1.120135456,276.88,1056.74875,0
2022-01-18 18:45:00,3.23,1.021734098,294.22,1100.52375,0
2022-01-18 19:00:00,2.9,0.92333274,246.27,263.07875,0
2022-01-18 19:15:00,2.57,0.810581184,258.1,345.765,0
2022-01-18 19:30:00,1.17,0.697829629,258.04,374.0125,0
2022-01-18 19:45:00,1.17,0.585078073,267.57,337.07875,0
2022-01-18 20:00:00,0.97,0.472326517,246.57,274.34625,0
2022-01-18 20:15:00,0.77,0.362855007,258.55,331.90625,0
2022-01-18 20:30:00,0.55,0.253383496,262.43,335.3975,0
2022-01-18 20:45:00,0.4,0.143911986,263.66,366.39625,0
2022-01-18 21:00:00,0.21,0.034440475,252.66,321.45,0
2022-01-18 21:15:00,0.05,-0.057400792,257.93,313.75375,0
2022-01-18 21:30:00,-0.1,-0.149242059,262.55,257.645,0
2022-01-18 21:45:00,-0.24,-0.241083326,266.73,351.25875,0
2022-01-18 22:00:00,-0.36,-0.332924594,251.95,366.91,0
2022-01-18 22:15:00,-0.55,-0.381305261,252.99,311.98,0
2022-01-18 22:30:00,-0.66,-0.429685929,261.98,326.98125,0
2022-01-18 22:45:00,-0.69,-0.478066596,265.97,254.9925,0
2022-01-18 23:00:00,-0.8,-0.526447264,251.27,358.6075,0
2022-01-18 23:15:00,-0.76,-0.565397801,250.79,330.99,0
2022-01-18 23:30:00,-0.96,-0.604348339,258.98,296.92875,0
2022-01-18 23:45:00,-1,-0.643298876,265.96,309.4175,0
2022-01-19 00:00:00,-1.02,-0.682249414,141.66,318.1175,0
2022-01-19 00:15:00,-1.08,-0.681019397,157.23,291.16,0
2022-01-19 00:30:00,-1.07,-0.67978938,166.79,277.8875,0
2022-01-19 00:45:00,-1.35,-0.678559363,177.5,282.78,0
2022-01-19 01:00:00,-1.25,-0.677329346,136.64,331.9725,0
2022-01-19 01:15:00,-1.27,-0.711769821,148.67,352.83125,0
2022-01-19 01:30:00,-1.37,-0.746210296,158.33,299.92,0
2022-01-19 01:45:00,-1.71,-0.780650771,164.9,371.37125,0
2022-01-19 02:00:00,-1.59,-0.815091247,132.33,356.575,0
2022-01-19 02:15:00,-1.8,-0.87044201,143.04,357.1325,0
2022-01-19 02:30:00,-1.83,-0.925792774,151.25,311.15125,0
2022-01-19 02:45:00,-2.21,-0.981143538,159.33,311.765,0
2022-01-19 03:00:00,-2.06,-1.036494301,131.65,346.26875,0
2022-01-19 03:15:00,-2.12,-1.088155014,139.73,271.855,0
2022-01-19 03:30:00,-2.3,-1.139815727,146.23,267.12125,0
2022-01-19 03:45:00,-2.35,-1.19147644,153.25,298.10875,0
2022-01-19 04:00:00,-2.34,-1.243137153,129.76,368.93125,0
2022-01-19 04:15:00,-2.51,-1.268147498,135.37,286.49125,0
2022-01-19 04:30:00,-2.81,-1.293157843,142.38,366.28625,0
2022-01-19 04:45:00,-2.71,-1.318168188,149.78,344.11625,0
2022-01-19 05:00:00,-3.12,-1.343178533,128.51,284.03125,0
2022-01-19 05:15:00,-2.97,-1.371468923,136.32,271.015,0
2022-01-19 05:30:00,-2.68,-1.399759314,140.79,334.6225,0
